Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,19,45,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,6,45,18.0,2.5,1.35,3.85,2.0,0.0,0.0
2018,2,12,7,0,36.0,5.0,1.3,4.3,4.0,0.0,0.0
2018,2,12,7,15,89.0,18.0,1.55,5.1,23.5,17.69,0.0
2018,2,12,7,30,142.0,31.0,1.8,5.9,43.0,24.22,13.36
2018,2,12,7,45,222.0,45.0,2.1,6.7,77.5,34.41,24.96
2018,2,12,8,0,302.0,59.0,2.4,7.5,112.0,44.16,34.33
2018,2,12,8,15,419.0,65.0,2.6,7.95,162.5,47.38,37.58
2018,2,12,8,30,536.0,71.0,2.8,8.4,213.0,75.92,45.61
2018,2,12,8,45,651.0,66.5,3.0,8.9,270.0,110.65,62.89
2018,2,12,9,0,766.0,62.0,3.2,9.4,327.0,158.74,96.56
2018,2,12,9,15,812.0,62.5,3.15,9.7,374.5,205.38,135.86
2018,2,12,9,30,858.0,63.0,3.1,10.0,422.0,258.4,182.5
2018,2,12,9,45,881.5,64.0,3.05,10.35,462.0,305.01,225.16
2018,2,12,10,0,905.0,65.0,3.0,10.7,502.0,352.02,267.87
2018,2,12,10,15,918.0,67.0,3.0,11.0,534.5,396.28,307.94
2018,2,12,10,30,931.0,69.0,3.0,11.3,567.0,439.6,346.33
2018,2,12,10,45,940.5,69.5,3.0,11.6,592.5,478.79,380.56
2018,2,12,11,0,950.0,70.0,3.0,11.9,618.0,516.32,412.59
2018,2,12,11,15,955.0,71.5,3.0,12.1,636.0,550.69,441.52
2018,2,12,11,30,960.0,73.0,3.0,12.3,654.0,582.77,467.99
2018,2,12,11,45,963.0,73.0,3.0,12.5,664.0,609.8,490.07
2018,2,12,12,0,966.0,73.0,3.0,12.7,674.0,634.11,509.65
2018,2,12,12,15,965.0,74.0,3.0,12.75,675.5,654.22,525.95
2018,2,12,12,30,964.0,75.0,3.0,12.8,677.0,671.28,539.7
2018,2,12,12,45,960.5,75.5,3.05,12.9,670.5,683.15,549.51
2018,2,12,13,0,957.0,76.0,3.1,13.0,664.0,691.81,556.81
2018,2,12,13,15,952.5,75.5,3.1,13.0,650.0,695.57,560.37
2018,2,12,13,30,948.0,75.0,3.1,13.0,636.0,696.1,561.47
2018,2,12,13,45,940.0,74.0,3.1,13.05,613.5,690.64,557.92
2018,2,12,14,0,932.0,73.0,3.1,13.1,591.0,682.06,551.96
2018,2,12,14,15,920.5,71.5,3.1,13.0,562.0,667.66,541.83
2018,2,12,14,30,909.0,70.0,3.1,12.9,533.0,650.41,529.38
2018,2,12,14,45,893.0,68.0,3.05,12.85,497.0,627.14,511.82
2018,2,12,15,0,877.0,66.0,3.0,12.8,461.0,601.49,492.14
2018,2,12,15,15,854.5,63.5,3.0,12.8,420.0,569.36,467.07
2018,2,12,15,30,832.0,61.0,3.0,12.8,379.0,538.56,442.38
2018,2,12,15,45,800.0,58.5,2.45,12.2,334.0,498.39,409.05
2018,2,12,16,0,768.0,56.0,1.9,11.6,289.0,457.63,374.24
2018,2,12,16,15,719.5,51.5,1.75,10.75,241.5,406.61,331.71
2018,2,12,16,30,671.0,47.0,1.6,9.9,194.0,356.77,288.57
2018,2,12,16,45,591.0,41.0,1.5,9.0,147.5,294.34,234.03
2018,2,12,17,0,511.0,35.0,1.4,8.1,101.0,236.15,181.07
2018,2,12,17,15,359.0,26.5,1.55,7.85,63.0,160.96,103.59
2018,2,12,17,30,207.0,18.0,1.7,7.6,25.0,75.57,0.0
2018,2,12,17,45,103.5,9.0,1.85,7.35,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.95,2.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.65,1.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,6,45,32.5,3.0,1.75,2.85,3.0,0.0,0.0
2018,2,13,7,0,65.0,6.0,1.8,3.3,6.0,5.9,0.0
2018,2,13,7,15,237.0,17.5,2.05,4.05,35.5,17.2,0.0
2018,2,13,7,30,409.0,29.0,2.3,4.8,65.0,22.98,12.97
2018,2,13,7,45,512.5,36.5,2.55,5.55,110.0,27.21,18.73
2018,2,13,8,0,616.0,44.0,2.8,6.3,155.0,34.35,25.64
2018,2,13,8,15,676.0,49.0,2.75,6.95,203.5,36.41,27.74
2018,2,13,8,30,736.0,54.0,2.7,7.6,252.0,75.52,38.7
2018,2,13,8,45,774.5,57.5,2.6,8.3,299.0,120.03,65.48
2018,2,13,9,0,813.0,61.0,2.5,9.0,346.0,167.62,102.08
2018,2,13,9,15,840.5,63.5,2.35,9.7,389.5,214.96,142.75
2018,2,13,9,30,868.0,66.0,2.2,10.4,433.0,266.9,188.77
2018,2,13,9,45,888.0,67.5,2.05,11.15,472.0,313.59,230.82
2018,2,13,10,0,908.0,69.0,1.9,11.9,511.0,360.38,272.28
2018,2,13,10,15,920.0,70.5,1.75,12.35,543.0,404.08,310.68
2018,2,13,10,30,932.0,72.0,1.6,12.8,575.0,446.73,347.03
2018,2,13,10,45,940.0,73.5,1.45,13.3,600.5,486.36,379.71
2018,2,13,11,0,948.0,75.0,1.3,13.8,626.0,524.24,409.79
2018,2,13,11,15,953.5,76.0,1.15,14.1,644.0,558.43,436.25
2018,2,13,11,30,959.0,77.0,1.0,14.4,662.0,590.34,459.98
2018,2,13,11,45,962.0,77.5,0.9,14.65,672.0,617.92,480.21
2018,2,13,12,0,965.0,78.0,0.8,14.9,682.0,642.79,497.83
2018,2,13,12,15,965.5,78.0,0.75,15.1,684.0,662.84,512.16
2018,2,13,12,30,966.0,78.0,0.7,15.3,686.0,679.87,524.06
2018,2,13,12,45,964.5,78.0,0.65,15.45,680.0,692.54,532.75
2018,2,13,13,0,963.0,78.0,0.6,15.6,674.0,702.02,539.07
2018,2,13,13,15,958.0,77.5,0.65,15.65,659.5,705.5,542.74
2018,2,13,13,30,953.0,77.0,0.7,15.7,645.0,705.73,544.14
2018,2,13,13,45,945.0,76.0,0.7,15.75,622.5,700.25,540.83
2018,2,13,14,0,937.0,75.0,0.7,15.8,600.0,691.61,535.29
2018,2,13,14,15,925.5,73.5,0.75,15.75,570.5,677.14,526.41
2018,2,13,14,30,914.0,72.0,0.8,15.7,541.0,659.79,515.31
2018,2,13,14,45,897.5,70.5,0.85,15.6,505.5,636.63,499.83
2018,2,13,15,0,881.0,69.0,0.9,15.5,470.0,611.1,482.24
2018,2,13,15,15,858.5,66.5,0.9,15.5,428.5,581.77,460.64
2018,2,13,15,30,836.0,64.0,0.9,15.5,387.0,547.82,435.13
2018,2,13,15,45,804.0,61.0,0.8,14.7,341.5,506.8,403.99
2018,2,13,16,0,772.0,58.0,0.7,13.9,296.0,465.17,371.33
2018,2,13,16,15,725.0,53.5,0.8,13.2,248.0,414.47,331.49
2018,2,13,16,30,678.0,49.0,0.9,12.5,200.0,364.82,290.46
2018,2,13,16,45,600.5,43.0,1.0,11.75,153.0,302.7,237.76
2018,2,13,17,0,523.0,37.0,1.1,11.0,106.0,248.64,189.24
2018,2,13,17,15,371.5,27.5,1.1,10.7,66.5,168.52,111.1
2018,2,13,17,30,220.0,18.0,1.1,10.4,27.0,80.0,0.0
2018,2,13,17,45,110.0,9.0,1.15,10.1,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,6,45,29.0,3.5,0.9,5.9,3.5,0.0,0.0
2018,2,14,7,0,58.0,7.0,0.9,6.0,7.0,6.88,0.0
2018,2,14,7,15,216.0,19.5,1.05,6.65,36.5,16.21,0.0
2018,2,14,7,30,374.0,32.0,1.2,7.3,66.0,25.74,15.51
2018,2,14,7,45,402.5,42.0,1.3,7.95,99.0,32.13,22.98
2018,2,14,8,0,431.0,52.0,1.4,8.6,132.0,38.21,28.94
2018,2,14,8,15,532.0,59.0,1.5,9.05,185.5,41.39,32.06
2018,2,14,8,30,633.0,66.0,1.6,9.5,239.0,80.45,44.65
2018,2,14,8,45,696.0,67.5,1.65,9.95,288.5,121.08,68.84
2018,2,14,9,0,759.0,69.0,1.7,10.4,338.0,170.04,105.85
2018,2,14,9,15,736.5,81.5,1.75,10.9,368.5,211.38,143.37
2018,2,14,9,30,714.0,94.0,1.8,11.4,399.0,252.62,181.75
2018,2,14,9,45,425.5,150.0,1.9,11.9,336.0,253.61,194.33
2018,2,14,10,0,137.0,206.0,2.0,12.4,273.0,232.92,185.31
2018,2,14,10,15,89.5,212.0,2.2,12.95,257.0,230.39,184.2
2018,2,14,10,30,42.0,218.0,2.4,13.5,241.0,221.47,177.21
2018,2,14,10,45,64.5,230.5,2.6,14.05,267.5,245.9,196.49
2018,2,14,11,0,87.0,243.0,2.8,14.6,294.0,271.85,216.91
2018,2,14,11,15,214.5,253.5,2.85,14.9,384.0,350.74,279.79
2018,2,14,11,30,342.0,264.0,2.9,15.2,474.0,437.75,348.11
2018,2,14,11,45,432.0,240.5,3.0,15.45,510.0,478.59,380.65
2018,2,14,12,0,522.0,217.0,3.1,15.7,546.0,521.46,414.92
2018,2,14,12,15,680.0,166.5,3.2,15.75,596.5,582.16,463.95
2018,2,14,12,30,838.0,116.0,3.3,15.8,647.0,643.56,513.15
2018,2,14,12,45,860.0,109.0,3.4,15.85,649.5,663.11,528.84
2018,2,14,13,0,882.0,102.0,3.5,15.9,652.0,680.17,542.85
2018,2,14,13,15,909.0,91.5,3.6,15.75,647.5,692.43,553.84
2018,2,14,13,30,936.0,81.0,3.7,15.6,643.0,703.09,563.59
2018,2,14,13,45,928.0,80.0,3.8,15.45,621.0,697.61,560.74
2018,2,14,14,0,920.0,79.0,3.9,15.3,599.0,689.04,555.56
2018,2,14,14,15,904.0,78.5,4.0,15.0,568.5,672.84,544.74
2018,2,14,14,30,888.0,78.0,4.1,14.7,538.0,653.93,531.67
2018,2,14,14,45,875.0,75.0,4.2,14.4,503.0,631.6,515.84
2018,2,14,15,0,862.0,72.0,4.3,14.1,468.0,609.77,500.03
2018,2,14,15,15,843.5,69.0,4.3,14.1,428.0,579.57,476.36
2018,2,14,15,30,825.0,66.0,4.3,14.1,388.0,547.52,450.71
2018,2,14,15,45,795.5,62.5,4.15,13.0,343.0,507.39,419.25
2018,2,14,16,0,766.0,59.0,4.0,11.9,298.0,466.52,386.12
2018,2,14,16,15,650.0,58.0,3.8,11.1,238.0,389.02,321.6
2018,2,14,16,30,534.0,57.0,3.6,10.3,178.0,315.57,259.05
2018,2,14,16,45,529.5,47.5,3.4,9.5,143.5,284.46,229.37
2018,2,14,17,0,525.0,38.0,3.2,8.7,109.0,252.58,196.68
2018,2,14,17,15,372.5,29.0,3.2,8.3,69.0,172.33,118.76
2018,2,14,17,30,220.0,20.0,3.2,7.9,29.0,82.78,0.0
2018,2,14,17,45,110.0,10.0,3.2,7.55,14.5,9.83,0.0
2018,2,14,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.15,2.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.25,2.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,15,6,45,51.5,5.0,2.75,3.35,5.0,0.0,0.0
2018,2,15,7,0,103.0,10.0,2.9,3.7,10.0,9.83,0.0
2018,2,15,7,15,277.0,20.5,3.15,4.3,42.0,17.0,0.0
2018,2,15,7,30,451.0,31.0,3.4,4.9,74.0,24.44,14.93
2018,2,15,7,45,552.0,37.0,3.6,5.45,120.0,29.78,21.15
2018,2,15,8,0,653.0,43.0,3.8,6.0,166.0,32.88,24.39
2018,2,15,8,15,715.0,47.5,3.9,6.65,216.5,37.0,28.34
2018,2,15,8,30,777.0,52.0,4.0,7.3,267.0,81.63,40.49
2018,2,15,8,45,815.5,55.0,4.05,7.95,315.5,128.17,70.1
2018,2,15,9,0,854.0,58.0,4.1,8.6,364.0,181.14,112.27
2018,2,15,9,15,879.5,60.0,4.15,9.2,408.5,229.87,155.13
2018,2,15,9,30,905.0,62.0,4.2,9.8,453.0,279.65,200.45
2018,2,15,9,45,925.5,63.5,4.3,10.45,493.5,328.32,245.28
2018,2,15,10,0,946.0,65.0,4.4,11.1,534.0,377.07,289.7
2018,2,15,10,15,962.0,65.5,4.4,11.55,568.5,423.02,331.2
2018,2,15,10,30,978.0,66.0,4.4,12.0,603.0,468.14,371.02
2018,2,15,10,45,987.0,67.0,4.45,12.5,629.5,509.49,406.94
2018,2,15,11,0,996.0,68.0,4.5,13.0,656.0,549.03,440.49
2018,2,15,11,15,1002.0,68.5,4.55,13.3,674.5,584.53,470.42
2018,2,15,11,30,1008.0,69.0,4.6,13.6,693.0,617.63,497.82
2018,2,15,11,45,1011.5,68.5,4.6,13.9,703.0,645.75,520.68
2018,2,15,12,0,1015.0,68.0,4.6,14.2,713.0,671.02,540.9
2018,2,15,12,15,1015.5,68.0,4.6,14.35,715.0,691.97,557.78
2018,2,15,12,30,1016.0,68.0,4.6,14.5,717.0,709.75,571.99
2018,2,15,12,45,1013.5,69.0,4.6,14.65,711.0,723.37,582.84
2018,2,15,13,0,1011.0,70.0,4.6,14.8,705.0,733.64,591.02
2018,2,15,13,15,1007.0,69.0,4.55,14.85,690.0,737.42,593.91
2018,2,15,13,30,1003.0,68.0,4.5,14.9,675.0,737.78,594.35
2018,2,15,13,45,996.0,67.5,4.45,14.9,652.5,733.3,591.42
2018,2,15,14,0,989.0,67.0,4.4,14.9,630.0,725.5,586.14
2018,2,15,14,15,978.5,66.0,4.3,14.8,600.0,711.63,576.31
2018,2,15,14,30,968.0,65.0,4.2,14.7,570.0,694.69,563.7
2018,2,15,14,45,950.0,63.0,4.1,14.6,531.5,669.02,544.4
2018,2,15,15,0,932.0,61.0,4.0,14.5,493.0,640.82,522.91
2018,2,15,15,15,911.0,59.0,4.0,14.5,450.5,608.58,497.94
2018,2,15,15,30,890.0,57.0,4.0,14.5,408.0,574.49,470.92
2018,2,15,15,45,861.5,54.5,3.15,13.5,361.5,534.18,437.96
2018,2,15,16,0,833.0,52.0,2.3,12.5,315.0,493.06,403.08
2018,2,15,16,15,789.5,48.5,2.15,11.45,266.0,445.85,364.11
2018,2,15,16,30,746.0,45.0,2.0,10.4,217.0,396.41,321.72
2018,2,15,16,45,673.5,40.0,1.85,9.3,168.0,334.5,267.69
2018,2,15,17,0,601.0,35.0,1.7,8.2,119.0,276.23,214.62
2018,2,15,17,15,442.5,27.5,1.7,7.85,76.0,190.99,133.99
2018,2,15,17,30,284.0,20.0,1.7,7.5,33.0,112.78,0.0
2018,2,15,17,45,142.0,10.0,1.75,7.15,16.5,45.48,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,16,6,45,53.0,4.5,0.95,4.5,5.0,0.0,0.0
2018,2,16,7,0,106.0,9.0,0.9,4.8,10.0,8.85,0.0
2018,2,16,7,15,276.0,20.0,1.1,5.4,42.5,16.21,0.0
2018,2,16,7,30,446.0,31.0,1.3,6.0,75.0,24.16,14.94
2018,2,16,7,45,541.5,37.0,1.45,6.65,120.5,29.5,20.89
2018,2,16,8,0,637.0,43.0,1.6,7.3,166.0,32.62,24.1
2018,2,16,8,15,693.5,48.0,1.65,7.95,215.0,40.07,31.05
2018,2,16,8,30,750.0,53.0,1.7,8.6,264.0,84.05,42.17
2018,2,16,8,45,786.5,56.5,1.75,9.25,311.5,129.66,71.82
2018,2,16,9,0,823.0,60.0,1.8,9.9,359.0,178.13,110.26
2018,2,16,9,15,849.5,63.0,1.85,10.5,403.5,226.66,152.47
2018,2,16,9,30,876.0,66.0,1.9,11.1,448.0,279.75,199.64
2018,2,16,9,45,894.5,67.5,1.9,11.65,487.0,326.73,242.09
2018,2,16,10,0,913.0,69.0,1.9,12.2,526.0,373.65,283.87
2018,2,16,10,15,925.5,70.5,1.95,12.6,558.5,418.01,323.06
2018,2,16,10,30,938.0,72.0,2.0,13.0,591.0,461.35,360.45
2018,2,16,10,45,946.5,73.0,2.05,13.45,616.5,501.16,394.08
2018,2,16,11,0,955.0,74.0,2.1,13.9,642.0,539.21,425.47
2018,2,16,11,15,960.5,75.0,2.1,14.2,660.5,573.77,453.44
2018,2,16,11,30,966.0,76.0,2.1,14.5,679.0,606.02,478.98
2018,2,16,11,45,968.5,76.5,2.1,14.8,689.0,633.59,500.47
2018,2,16,12,0,971.0,77.0,2.1,15.1,699.0,658.4,519.49
2018,2,16,12,15,971.5,77.5,2.15,15.3,701.0,679.11,535.63
2018,2,16,12,30,972.0,78.0,2.2,15.5,703.0,696.78,549.34
2018,2,16,12,45,970.0,77.5,2.25,15.7,696.5,708.69,558.73
2018,2,16,13,0,968.0,77.0,2.3,15.9,690.0,717.36,565.69
2018,2,16,13,15,964.0,76.0,2.35,15.95,675.5,720.92,568.96
2018,2,16,13,30,960.0,75.0,2.4,16.0,661.0,721.19,569.86
2018,2,16,13,45,952.5,74.5,2.45,16.1,639.0,716.41,567.12
2018,2,16,14,0,945.0,74.0,2.5,16.2,617.0,708.46,562.21
2018,2,16,14,15,934.0,72.5,2.45,16.1,587.0,694.03,552.33
2018,2,16,14,30,923.0,71.0,2.4,16.0,557.0,676.67,539.99
2018,2,16,14,45,906.5,69.5,2.4,15.9,520.5,653.07,523.06
2018,2,16,15,0,890.0,68.0,2.4,15.8,484.0,627.06,504.04
2018,2,16,15,15,868.0,65.5,2.4,15.8,442.0,594.45,479.43
2018,2,16,15,30,846.0,63.0,2.4,15.8,400.0,563.22,455.23
2018,2,16,15,45,817.0,60.0,1.8,14.85,354.5,523.06,422.71
2018,2,16,16,0,788.0,57.0,1.2,13.9,309.0,482.11,388.3
2018,2,16,16,15,744.0,53.0,1.2,13.15,261.0,432.25,348.44
2018,2,16,16,30,700.0,49.0,1.2,12.4,213.0,383.24,307.51
2018,2,16,16,45,582.5,44.0,1.2,11.65,159.5,303.82,241.11
2018,2,16,17,0,465.0,39.0,1.2,10.9,106.0,235.3,181.92
2018,2,16,17,15,373.0,30.0,1.2,10.75,70.5,176.48,124.84
2018,2,16,17,30,281.0,21.0,1.2,10.6,35.0,114.66,0.0
2018,2,16,17,45,140.5,10.5,1.2,10.4,17.5,46.04,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,6,45,51.5,5.0,0.7,7.45,5.5,0.0,0.0
2018,2,17,7,0,103.0,10.0,0.7,7.6,11.0,9.83,0.0
2018,2,17,7,15,268.0,21.0,0.7,8.2,44.0,16.98,0.0
2018,2,17,7,30,433.0,32.0,0.7,8.8,77.0,24.87,15.59
2018,2,17,7,45,527.0,39.5,0.75,9.4,123.0,29.0,20.28
2018,2,17,8,0,621.0,47.0,0.8,10.0,169.0,36.21,27.11
2018,2,17,8,15,678.0,51.5,0.75,10.6,217.5,45.84,28.22
2018,2,17,8,30,735.0,56.0,0.7,11.2,266.0,88.84,45.34
2018,2,17,8,45,771.5,59.5,0.6,11.8,313.0,133.89,74.84
2018,2,17,9,0,808.0,63.0,0.5,12.4,360.0,181.83,112.4
2018,2,17,9,15,835.0,65.5,0.5,13.0,404.0,229.46,152.94
2018,2,17,9,30,862.0,68.0,0.5,13.6,448.0,278.48,195.52
2018,2,17,9,45,882.0,69.5,0.45,14.2,487.0,328.66,238.76
2018,2,17,10,0,902.0,71.0,0.4,14.8,526.0,375.7,278.6
2018,2,17,10,15,914.5,72.0,0.4,15.3,558.0,419.26,315.18
2018,2,17,10,30,927.0,73.0,0.4,15.8,590.0,461.81,349.89
2018,2,17,10,45,935.5,74.0,0.4,16.25,615.5,501.29,381.33
2018,2,17,11,0,944.0,75.0,0.4,16.7,641.0,539.05,410.54
2018,2,17,11,15,950.0,75.5,0.45,17.2,659.0,573.1,436.7
2018,2,17,11,30,956.0,76.0,0.5,17.7,677.0,604.88,460.61
2018,2,17,11,45,959.0,76.5,0.6,18.15,687.0,632.51,481.76
2018,2,17,12,0,962.0,77.0,0.7,18.6,697.0,657.43,500.66
2018,2,17,12,15,962.0,77.0,0.8,18.75,698.5,677.16,516.24
2018,2,17,12,30,962.0,77.0,0.9,18.9,700.0,693.84,529.54
2018,2,17,12,45,960.0,76.5,0.95,19.05,693.5,705.6,538.73
2018,2,17,13,0,958.0,76.0,1.0,19.2,687.0,714.15,545.51
2018,2,17,13,15,954.0,75.0,1.1,19.2,672.5,717.61,549.33
2018,2,17,13,30,950.0,74.0,1.2,19.2,658.0,717.81,551.03
2018,2,17,13,45,943.0,73.0,1.25,19.2,636.0,712.77,548.66
2018,2,17,14,0,936.0,72.0,1.3,19.2,614.0,704.56,544.2
2018,2,17,14,15,925.0,71.0,1.35,19.05,584.5,690.64,536.08
2018,2,17,14,30,914.0,70.0,1.4,18.9,555.0,673.84,525.49
2018,2,17,14,45,898.0,68.5,1.45,18.7,519.0,650.56,509.97
2018,2,17,15,0,882.0,67.0,1.5,18.5,483.0,624.88,492.36
2018,2,17,15,15,861.0,64.5,1.5,18.5,441.5,592.88,468.95
2018,2,17,15,30,840.0,62.0,1.5,18.5,400.0,562.26,445.94
2018,2,17,15,45,809.5,59.0,1.35,17.4,354.5,521.27,415.41
2018,2,17,16,0,779.0,56.0,1.2,16.3,309.0,479.59,383.32
2018,2,17,16,15,733.0,52.5,1.25,15.25,261.0,429.4,344.22
2018,2,17,16,30,687.0,49.0,1.3,14.2,213.0,380.22,304.03
2018,2,17,16,45,615.5,43.5,1.35,13.1,165.5,319.53,252.94
2018,2,17,17,0,544.0,38.0,1.4,12.0,118.0,262.49,202.72
2018,2,17,17,15,408.5,30.0,1.55,11.55,77.0,190.0,136.13
2018,2,17,17,30,273.0,22.0,1.7,11.1,36.0,115.09,0.0
2018,2,17,17,45,136.5,11.0,1.85,10.65,18.0,45.96,0.0
2018,2,17,18,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,18,6,45,3.0,3.0,3.65,7.75,3.0,0.0,0.0
2018,2,18,7,0,6.0,6.0,3.8,8.0,6.0,5.9,0.0
2018,2,18,7,15,27.0,22.5,4.15,8.3,25.0,19.86,1.45
2018,2,18,7,30,48.0,39.0,4.5,8.6,44.0,33.67,23.25
2018,2,18,7,45,91.5,58.0,4.8,8.95,74.0,49.01,38.09
2018,2,18,8,0,135.0,77.0,5.1,9.3,104.0,63.96,52.09
2018,2,18,8,15,265.5,86.5,5.2,9.55,157.5,72.64,54.12
2018,2,18,8,30,396.0,96.0,5.3,9.8,211.0,100.74,67.16
2018,2,18,8,45,435.5,105.5,5.4,10.1,251.5,135.34,91.61
2018,2,18,9,0,475.0,115.0,5.5,10.4,292.0,173.42,122.09
2018,2,18,9,15,458.0,134.5,5.5,10.65,321.5,211.36,156.51
2018,2,18,9,30,441.0,154.0,5.5,10.9,351.0,247.38,189.55
2018,2,18,9,45,438.0,169.0,5.5,11.15,378.5,281.72,220.49
2018,2,18,10,0,435.0,184.0,5.5,11.4,406.0,315.22,250.28
2018,2,18,10,15,582.0,159.0,5.55,11.6,475.0,369.92,295.36
2018,2,18,10,30,729.0,134.0,5.6,11.8,544.0,434.38,349.02
2018,2,18,10,45,836.5,108.5,5.65,12.0,598.5,490.49,396.42
2018,2,18,11,0,944.0,83.0,5.7,12.2,653.0,550.99,447.15
2018,2,18,11,15,949.0,84.0,5.8,12.3,671.0,585.12,476.54
2018,2,18,11,30,954.0,85.0,5.9,12.4,689.0,616.94,503.64
2018,2,18,11,45,955.5,86.0,6.0,12.45,699.0,644.25,526.86
2018,2,18,12,0,957.0,87.0,6.1,12.5,709.0,668.8,547.57
2018,2,18,12,15,957.5,87.5,6.25,12.45,711.0,689.35,565.29
2018,2,18,12,30,958.0,88.0,6.4,12.4,713.0,706.9,580.5
2018,2,18,12,45,956.5,88.0,6.55,12.35,707.0,719.55,591.79
2018,2,18,13,0,955.0,88.0,6.7,12.3,701.0,729.01,600.54
2018,2,18,13,15,951.5,87.5,6.8,12.05,687.5,733.41,605.29
2018,2,18,13,30,948.0,87.0,6.9,11.8,674.0,734.57,607.61
2018,2,18,13,45,940.0,86.5,7.0,11.6,651.5,729.48,605.06
2018,2,18,14,0,932.0,86.0,7.1,11.4,629.0,721.24,600.15
2018,2,18,14,15,919.0,84.5,7.1,11.1,598.5,705.56,589.2
2018,2,18,14,30,906.0,83.0,7.1,10.8,568.0,687.02,575.63
2018,2,18,14,45,821.5,95.0,7.1,10.45,513.0,637.81,536.34
2018,2,18,15,0,737.0,107.0,7.1,10.1,458.0,587.54,495.72
2018,2,18,15,15,754.0,94.5,7.1,10.1,427.0,570.59,482.5
2018,2,18,15,30,771.0,82.0,7.1,10.1,396.0,548.31,464.42
2018,2,18,15,45,765.0,75.5,6.8,9.4,357.0,518.65,440.01
2018,2,18,16,0,759.0,69.0,6.5,8.7,318.0,486.99,413.07
2018,2,18,16,15,709.0,64.5,6.25,8.25,269.0,436.54,368.98
2018,2,18,16,30,659.0,60.0,6.0,7.8,220.0,385.24,322.95
2018,2,18,16,45,577.5,53.5,5.7,7.4,171.0,320.12,264.11
2018,2,18,17,0,496.0,47.0,5.4,7.0,122.0,259.52,207.96
2018,2,18,17,15,357.0,36.5,5.3,6.7,80.0,180.21,134.42
2018,2,18,17,30,218.0,26.0,5.2,6.4,38.0,103.28,11.95
2018,2,18,17,45,109.0,13.0,5.1,6.15,19.0,41.22,0.0
2018,2,18,18,0,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.95,5.7,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,5.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.35,4.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.35,3.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,3.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.35,2.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,19,6,45,6.5,4.5,2.65,2.6,4.5,0.0,0.0
2018,2,19,7,0,13.0,9.0,2.8,2.9,9.0,8.85,0.0
2018,2,19,7,15,189.0,24.5,3.0,3.35,45.0,19.28,4.02
2018,2,19,7,30,365.0,40.0,3.2,3.8,81.0,32.29,22.77
2018,2,19,7,45,488.0,46.5,3.4,4.25,130.0,34.93,26.16
2018,2,19,8,0,611.0,53.0,3.6,4.7,179.0,37.74,29.11
2018,2,19,8,15,673.0,57.5,3.55,5.1,229.0,53.22,31.22
2018,2,19,8,30,735.0,62.0,3.5,5.5,279.0,100.42,54.72
2018,2,19,8,45,777.0,64.5,3.45,5.9,327.5,145.57,86.3
2018,2,19,9,0,819.0,67.0,3.4,6.3,376.0,194.2,126.48
2018,2,19,9,15,847.0,69.5,3.3,6.6,421.0,242.9,170.23
2018,2,19,9,30,875.0,72.0,3.2,6.9,466.0,293.07,216.27
2018,2,19,9,45,895.0,72.5,3.05,7.2,505.0,343.19,262.36
2018,2,19,10,0,915.0,73.0,2.9,7.5,544.0,390.15,305.14
2018,2,19,10,15,927.0,74.5,2.8,7.65,576.5,434.7,345.34
2018,2,19,10,30,939.0,76.0,2.7,7.8,609.0,478.18,383.6
2018,2,19,10,45,947.5,77.5,2.6,8.0,635.0,518.73,418.42
2018,2,19,11,0,956.0,79.0,2.5,8.2,661.0,557.54,450.84
2018,2,19,11,15,961.5,79.5,2.5,8.3,679.0,591.83,479.46
2018,2,19,11,30,967.0,80.0,2.5,8.4,697.0,623.79,505.66
2018,2,19,11,45,969.0,81.5,2.45,8.5,707.5,652.19,528.34
2018,2,19,12,0,971.0,83.0,2.4,8.6,718.0,677.82,548.45
2018,2,19,12,15,971.0,83.0,2.45,8.7,719.5,697.79,564.57
2018,2,19,12,30,971.0,83.0,2.5,8.8,721.0,714.69,578.21
2018,2,19,12,45,968.5,83.0,2.5,8.9,714.5,726.78,587.82
2018,2,19,13,0,966.0,83.0,2.5,9.0,708.0,735.63,594.52
2018,2,19,13,15,920.5,95.0,2.55,9.0,680.5,724.64,586.94
2018,2,19,13,30,875.0,107.0,2.6,9.0,653.0,712.47,578.28
2018,2,19,13,45,704.5,147.5,2.65,9.0,577.5,641.66,523.07
2018,2,19,14,0,534.0,188.0,2.7,9.0,502.0,565.4,462.91
2018,2,19,14,15,633.0,155.5,2.65,8.95,510.0,598.42,491.23
2018,2,19,14,30,732.0,123.0,2.6,8.9,518.0,624.4,513.19
2018,2,19,14,45,757.5,108.5,2.6,8.85,494.0,616.65,508.13
2018,2,19,15,0,783.0,94.0,2.6,8.8,470.0,603.53,499.0
2018,2,19,15,15,778.5,86.5,2.6,8.8,433.5,578.02,479.4
2018,2,19,15,30,774.0,79.0,2.6,8.8,397.0,550.15,457.52
2018,2,19,15,45,637.0,87.5,2.2,8.45,329.5,466.16,388.67
2018,2,19,16,0,500.0,96.0,1.8,8.1,262.0,382.73,319.56
2018,2,19,16,15,419.5,89.0,1.65,7.45,214.0,320.5,267.88
2018,2,19,16,30,339.0,82.0,1.5,6.8,166.0,262.56,218.48
2018,2,19,16,45,313.5,66.0,1.3,6.15,130.5,222.42,182.77
2018,2,19,17,0,288.0,50.0,1.1,5.5,95.0,183.38,146.78
2018,2,19,17,15,236.5,36.5,1.15,5.15,64.5,140.13,105.28
2018,2,19,17,30,185.0,23.0,1.2,4.8,34.0,93.57,23.82
2018,2,19,17,45,92.5,11.5,1.25,4.4,17.0,35.75,0.0
2018,2,19,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,20,6,45,35.0,5.5,1.55,-0.6,6.5,0.0,0.0
2018,2,20,7,0,70.0,11.0,1.6,-0.1,13.0,10.81,0.0
2018,2,20,7,15,258.5,23.0,1.65,0.55,50.0,18.2,5.44
2018,2,20,7,30,447.0,35.0,1.7,1.2,87.0,26.93,18.45
2018,2,20,7,45,516.5,42.5,1.75,1.85,130.0,30.94,22.85
2018,2,20,8,0,586.0,50.0,1.8,2.5,173.0,34.83,26.74
2018,2,20,8,15,425.0,76.5,1.7,3.35,177.5,66.71,45.94
2018,2,20,8,30,264.0,103.0,1.6,4.2,182.0,104.44,75.98
2018,2,20,8,45,179.0,130.5,1.5,5.1,188.0,135.48,104.46
2018,2,20,9,0,94.0,158.0,1.4,6.0,194.0,157.66,126.62
2018,2,20,9,15,92.5,177.0,1.3,6.5,215.5,180.08,145.38
2018,2,20,9,30,91.0,196.0,1.2,7.0,237.0,202.36,163.81
2018,2,20,9,45,161.5,210.5,1.1,7.55,291.0,240.53,193.31
2018,2,20,10,0,232.0,225.0,1.0,8.1,345.0,287.63,230.19
2018,2,20,10,15,436.5,191.5,1.05,8.4,435.0,346.88,276.24
2018,2,20,10,30,641.0,158.0,1.1,8.7,525.0,425.11,338.04
2018,2,20,10,45,791.0,121.0,1.15,9.05,593.5,488.57,388.61
2018,2,20,11,0,941.0,84.0,1.2,9.4,662.0,559.14,444.35
2018,2,20,11,15,946.5,85.0,1.25,9.55,680.0,593.53,471.98
2018,2,20,11,30,952.0,86.0,1.3,9.7,698.0,625.64,497.64
2018,2,20,11,45,954.0,87.0,1.35,9.85,708.0,653.24,519.49
2018,2,20,12,0,956.0,88.0,1.4,10.0,718.0,678.09,538.96
2018,2,20,12,15,956.5,87.5,1.45,10.1,719.5,697.64,554.44
2018,2,20,12,30,957.0,87.0,1.5,10.2,721.0,714.15,567.55
2018,2,20,12,45,955.0,86.5,1.5,10.3,714.0,725.91,576.62
2018,2,20,13,0,953.0,86.0,1.5,10.4,707.0,734.46,582.79
2018,2,20,13,15,947.5,85.5,1.55,10.35,692.0,737.4,585.82
2018,2,20,13,30,942.0,85.0,1.6,10.3,677.0,737.09,586.69
2018,2,20,13,45,934.5,83.5,1.65,10.3,654.0,731.13,583.49
2018,2,20,14,0,927.0,82.0,1.7,10.3,631.0,722.02,578.14
2018,2,20,14,15,915.5,81.0,1.75,10.15,601.5,707.7,569.36
2018,2,20,14,30,904.0,80.0,1.8,10.0,572.0,690.53,558.35
2018,2,20,14,45,888.5,78.0,1.85,9.9,535.5,666.95,541.82
2018,2,20,15,0,873.0,76.0,1.9,9.8,499.0,644.07,525.41
2018,2,20,15,15,643.5,110.0,1.9,9.8,407.5,526.74,433.16
2018,2,20,15,30,414.0,144.0,1.9,9.8,316.0,412.35,341.16
2018,2,20,15,45,343.5,134.5,1.75,9.2,266.5,345.98,288.19
2018,2,20,16,0,273.0,125.0,1.6,8.6,217.0,289.82,242.0
2018,2,20,16,15,262.0,108.0,1.5,8.0,185.5,258.27,215.78
2018,2,20,16,30,251.0,91.0,1.4,7.4,154.0,226.63,188.5
2018,2,20,16,45,207.5,74.5,1.25,6.75,119.0,181.67,149.19
2018,2,20,17,0,164.0,58.0,1.1,6.1,84.0,139.5,111.63
2018,2,20,17,15,104.0,40.0,1.1,5.8,54.5,92.51,69.28
2018,2,20,17,30,44.0,22.0,1.1,5.5,25.0,40.99,12.21
2018,2,20,17,45,22.0,11.0,1.1,5.2,12.5,16.7,0.0
2018,2,20,18,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,27.5,6.0,0.8,3.4,6.5,0.0,0.0
2018,2,21,7,0,55.0,12.0,0.8,3.5,13.0,11.8,0.0
2018,2,21,7,15,172.5,27.0,1.0,3.8,45.0,21.17,8.67
2018,2,21,7,30,290.0,42.0,1.2,4.1,77.0,32.3,23.12
2018,2,21,7,45,458.0,46.0,1.35,4.4,130.5,33.82,25.28
2018,2,21,8,0,626.0,50.0,1.5,4.7,184.0,34.6,26.32
2018,2,21,8,15,682.5,54.0,1.5,5.25,233.5,59.53,33.06
2018,2,21,8,30,739.0,58.0,1.5,5.8,283.0,103.4,55.49
2018,2,21,8,45,776.5,62.0,1.55,6.4,331.5,150.02,89.5
2018,2,21,9,0,814.0,66.0,1.6,7.0,380.0,199.62,130.95
2018,2,21,9,15,841.0,68.0,1.6,7.5,424.5,247.73,173.92
2018,2,21,9,30,868.0,70.0,1.6,8.0,469.0,300.49,221.36
2018,2,21,9,45,887.5,72.0,1.6,8.5,509.0,348.48,264.75
2018,2,21,10,0,907.0,74.0,1.6,9.0,549.0,396.53,307.35
2018,2,21,10,15,919.0,75.5,1.55,9.35,581.5,440.92,346.11
2018,2,21,10,30,931.0,77.0,1.5,9.7,614.0,484.25,382.86
2018,2,21,10,45,940.0,78.5,1.45,10.05,640.5,524.88,416.39
2018,2,21,11,0,949.0,80.0,1.4,10.4,667.0,563.8,447.57
2018,2,21,11,15,954.5,81.5,1.45,10.65,686.0,598.93,475.83
2018,2,21,11,30,960.0,83.0,1.5,10.9,705.0,631.75,501.77
2018,2,21,11,45,962.0,84.0,1.5,11.1,715.0,659.55,523.2
2018,2,21,12,0,964.0,85.0,1.5,11.3,725.0,684.56,542.2
2018,2,21,12,15,964.0,85.0,1.65,11.45,726.5,704.42,558.52
2018,2,21,12,30,964.0,85.0,1.8,11.6,728.0,721.2,572.46
2018,2,21,12,45,960.5,85.5,1.9,11.7,721.0,733.03,582.06
2018,2,21,13,0,957.0,86.0,2.0,11.8,714.0,741.62,589.03
2018,2,21,13,15,951.0,86.0,2.05,11.8,699.0,744.72,592.0
2018,2,21,13,30,945.0,86.0,2.1,11.8,684.0,744.55,592.78
2018,2,21,13,45,936.5,85.0,2.15,11.8,661.0,738.39,589.33
2018,2,21,14,0,928.0,84.0,2.2,11.8,638.0,729.08,583.72
2018,2,21,14,15,915.0,83.0,2.15,11.65,607.5,713.67,573.36
2018,2,21,14,30,902.0,82.0,2.1,11.5,577.0,695.43,560.99
2018,2,21,14,45,884.5,81.0,2.0,11.4,540.5,674.66,545.45
2018,2,21,15,0,867.0,80.0,1.9,11.3,504.0,648.58,525.81
2018,2,21,15,15,845.0,77.0,1.9,11.3,461.5,615.34,500.93
2018,2,21,15,30,823.0,74.0,1.9,11.3,419.0,580.37,474.2
2018,2,21,15,45,748.0,76.0,1.5,10.7,363.0,519.44,425.34
2018,2,21,16,0,673.0,78.0,1.1,10.1,307.0,462.89,379.0
2018,2,21,16,15,647.5,69.5,1.1,9.45,263.0,420.0,344.74
2018,2,21,16,30,622.0,61.0,1.1,8.8,219.0,377.02,308.71
2018,2,21,16,45,566.0,53.5,1.05,8.2,174.0,322.15,261.26
2018,2,21,17,0,510.0,46.0,1.0,7.6,129.0,270.15,214.47
2018,2,21,17,15,350.5,35.5,1.05,7.2,83.5,181.59,137.36
2018,2,21,17,30,191.0,25.0,1.1,6.8,38.0,100.68,44.93
2018,2,21,17,45,105.5,14.0,1.15,6.4,20.0,42.34,0.0
2018,2,21,18,0,20.0,3.0,1.2,6.0,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,1.25,5.6,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.15,0.0,0.0,0.0
