Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,30,560.0,84.0,2.2,10.1,270.0,419.32,349.4
2018,3,14,16,45,607.5,67.5,1.9,9.7,238.0,404.46,335.63
2018,3,14,17,0,655.0,51.0,1.6,9.3,206.0,381.41,313.18
2018,3,14,17,15,572.0,45.0,1.6,8.7,156.0,314.51,254.48
2018,3,14,17,30,489.0,39.0,1.6,8.1,106.0,251.07,196.87
2018,3,14,17,45,338.0,29.0,1.55,7.5,66.0,166.78,115.18
2018,3,14,18,0,187.0,19.0,1.5,6.9,26.0,73.97,0.0
2018,3,14,18,15,93.5,9.5,1.6,6.75,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,15,6,15,12.5,5.0,1.9,4.55,5.5,0.0,0.0
2018,3,15,6,30,25.0,10.0,2.2,5.4,11.0,9.83,0.0
2018,3,15,6,45,207.5,25.0,2.5,6.25,50.5,19.5,8.91
2018,3,15,7,0,390.0,40.0,2.8,7.1,90.0,30.86,21.73
2018,3,15,7,15,415.5,49.5,3.0,7.55,125.0,36.27,27.22
2018,3,15,7,30,441.0,59.0,3.2,8.0,160.0,41.39,32.16
2018,3,15,7,45,271.5,92.5,3.35,8.45,159.5,81.26,59.57
2018,3,15,8,0,102.0,126.0,3.5,8.9,159.0,114.84,89.65
2018,3,15,8,15,100.5,146.0,3.65,9.15,183.0,138.81,109.31
2018,3,15,8,30,99.0,166.0,3.8,9.4,207.0,162.71,129.39
2018,3,15,8,45,106.0,185.5,3.9,9.65,234.0,188.13,150.51
2018,3,15,9,0,113.0,205.0,4.0,9.9,261.0,214.28,172.24
2018,3,15,9,15,148.5,230.0,4.1,10.05,310.5,255.23,205.52
2018,3,15,9,30,184.0,255.0,4.2,10.2,360.0,299.65,241.64
2018,3,15,9,45,156.5,267.5,4.25,10.4,361.0,309.83,250.4
2018,3,15,10,0,129.0,280.0,4.3,10.6,362.0,317.33,256.58
2018,3,15,10,15,84.5,270.0,4.35,10.65,324.5,295.77,239.15
2018,3,15,10,30,40.0,260.0,4.4,10.7,287.0,267.27,215.69
2018,3,15,10,45,24.0,227.0,4.4,10.8,243.5,230.2,185.36
2018,3,15,11,0,8.0,194.0,4.4,10.9,200.0,191.63,153.57
2018,3,15,11,15,17.0,227.5,4.5,10.9,240.5,229.98,184.86
2018,3,15,11,30,26.0,261.0,4.6,10.9,281.0,269.13,216.48
2018,3,15,11,45,27.5,268.5,4.65,10.9,289.5,279.21,224.48
2018,3,15,12,0,29.0,276.0,4.7,10.9,298.0,289.38,232.63
2018,3,15,12,15,71.0,279.5,4.8,10.9,334.0,325.83,263.19
2018,3,15,12,30,113.0,283.0,4.9,10.9,370.0,366.66,297.09
2018,3,15,12,45,112.5,310.5,5.05,10.9,396.5,397.01,321.09
2018,3,15,13,0,112.0,338.0,5.2,10.9,423.0,427.53,345.2
2018,3,15,13,15,141.0,340.0,5.1,10.8,444.5,455.48,368.24
2018,3,15,13,30,170.0,342.0,5.0,10.7,466.0,483.26,391.08
2018,3,15,13,45,166.5,320.0,4.95,10.6,438.5,460.0,373.4
2018,3,15,14,0,163.0,298.0,4.9,10.5,411.0,435.79,355.06
2018,3,15,14,15,255.5,279.5,4.8,10.4,447.5,495.49,405.45
2018,3,15,14,30,348.0,261.0,4.7,10.3,484.0,545.73,447.69
2018,3,15,14,45,335.5,238.5,4.55,10.25,443.0,509.22,419.3
2018,3,15,15,0,323.0,216.0,4.4,10.2,402.0,471.63,390.19
2018,3,15,15,15,248.0,205.5,4.4,10.2,342.0,402.22,333.85
2018,3,15,15,30,173.0,195.0,4.4,10.2,282.0,327.86,272.72
2018,3,15,15,45,167.0,180.0,4.3,10.15,257.5,304.59,254.21
2018,3,15,16,0,161.0,165.0,4.2,10.1,233.0,281.17,235.19
2018,3,15,16,15,233.0,140.5,4.05,9.95,225.5,299.93,252.22
2018,3,15,16,30,305.0,116.0,3.9,9.8,218.0,305.28,257.27
2018,3,15,16,45,265.5,99.5,3.8,9.6,177.5,256.09,215.04
2018,3,15,17,0,226.0,83.0,3.7,9.4,137.0,209.34,174.14
2018,3,15,17,15,196.0,67.0,3.65,9.2,105.5,170.14,138.86
2018,3,15,17,30,166.0,51.0,3.6,9.0,74.0,133.31,104.85
2018,3,15,17,45,98.0,33.0,3.5,8.8,45.0,83.0,57.24
2018,3,15,18,0,30.0,15.0,3.4,8.6,16.0,23.71,0.0
2018,3,15,18,15,15.0,7.5,3.4,8.6,8.0,7.37,0.0
2018,3,15,18,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,6,15,2.5,3.5,2.0,7.1,3.5,0.0,0.0
2018,3,16,6,30,5.0,7.0,2.2,7.3,7.0,6.88,0.0
2018,3,16,6,45,2.5,15.0,2.4,7.45,15.0,14.47,5.68
2018,3,16,7,0,0.0,23.0,2.6,7.6,23.0,22.19,14.1
2018,3,16,7,15,0.0,37.5,2.75,7.6,37.5,36.22,27.23
2018,3,16,7,30,0.0,52.0,2.9,7.6,52.0,50.1,40.18
2018,3,16,7,45,0.5,60.5,3.05,7.65,60.5,58.33,45.35
2018,3,16,8,0,1.0,69.0,3.2,7.7,69.0,66.57,52.47
2018,3,16,8,15,0.5,54.0,3.3,7.8,54.0,52.24,39.93
2018,3,16,8,30,0.0,39.0,3.4,7.9,39.0,37.66,27.19
2018,3,16,8,45,34.5,82.0,3.55,7.95,99.5,86.26,67.77
2018,3,16,9,0,69.0,125.0,3.7,8.0,160.0,134.32,107.73
2018,3,16,9,15,117.0,184.5,3.8,8.15,249.5,206.99,167.8
2018,3,16,9,30,165.0,244.0,3.9,8.3,339.0,284.15,230.89
2018,3,16,9,45,193.5,249.5,4.0,8.4,368.0,311.17,253.13
2018,3,16,10,0,222.0,255.0,4.1,8.5,397.0,337.36,274.95
2018,3,16,10,15,199.0,263.0,4.15,8.6,394.5,346.82,282.88
2018,3,16,10,30,176.0,271.0,4.2,8.7,392.0,351.2,286.45
2018,3,16,10,45,359.5,254.0,4.25,8.8,512.5,450.68,368.59
2018,3,16,11,0,543.0,237.0,4.3,8.9,633.0,563.26,459.66
2018,3,16,11,15,450.5,264.0,4.35,9.05,597.5,547.79,446.13
2018,3,16,11,30,358.0,291.0,4.4,9.2,562.0,525.28,427.17
2018,3,16,11,45,347.0,315.0,4.45,9.35,580.0,552.22,447.82
2018,3,16,12,0,336.0,339.0,4.5,9.5,598.0,578.02,467.17
2018,3,16,12,15,362.5,333.0,4.55,9.6,612.5,601.5,486.06
2018,3,16,12,30,389.0,327.0,4.6,9.7,627.0,624.56,504.62
2018,3,16,12,45,401.5,312.0,4.65,9.85,619.0,630.56,509.89
2018,3,16,13,0,414.0,297.0,4.7,10.0,611.0,632.38,512.14
2018,3,16,13,15,534.5,249.5,4.75,10.05,646.5,685.09,556.46
2018,3,16,13,30,655.0,202.0,4.8,10.1,682.0,737.96,600.29
2018,3,16,13,45,752.5,161.5,4.85,10.15,696.5,774.57,630.29
2018,3,16,14,0,850.0,121.0,4.9,10.2,711.0,804.77,653.96
2018,3,16,14,15,677.0,173.5,4.9,10.15,630.5,722.56,591.39
2018,3,16,14,30,504.0,226.0,4.9,10.1,550.0,636.53,522.13
2018,3,16,14,45,637.0,172.5,4.9,10.05,558.0,676.86,558.12
2018,3,16,15,0,770.0,119.0,4.9,10.0,566.0,706.51,584.57
2018,3,16,15,15,655.0,137.5,4.9,10.0,498.5,629.9,523.81
2018,3,16,15,30,540.0,156.0,4.9,10.0,431.0,552.89,461.75
2018,3,16,15,45,640.0,120.0,4.75,9.7,415.5,569.07,477.41
2018,3,16,16,0,740.0,84.0,4.6,9.4,400.0,570.69,480.6
2018,3,16,16,15,733.0,76.0,4.3,9.05,357.0,533.77,450.06
2018,3,16,16,30,726.0,68.0,4.0,8.7,314.0,495.3,417.48
2018,3,16,16,45,667.5,63.5,3.75,8.4,260.5,435.22,366.05
2018,3,16,17,0,609.0,59.0,3.5,8.1,207.0,375.83,313.8
2018,3,16,17,15,528.5,51.0,3.25,7.7,157.5,306.22,251.76
2018,3,16,17,30,448.0,43.0,3.0,7.3,108.0,242.5,193.2
2018,3,16,17,45,305.5,31.5,2.75,6.9,67.5,160.14,115.51
2018,3,16,18,0,163.0,20.0,2.5,6.5,27.0,80.7,0.0
2018,3,16,18,15,81.5,10.0,2.45,6.35,13.5,9.83,0.0
2018,3,16,18,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,6,15,8.0,7.0,1.35,5.45,7.5,0.0,0.0
2018,3,17,6,30,16.0,14.0,1.5,6.0,15.0,13.76,0.0
2018,3,17,6,45,64.0,32.0,1.65,6.5,40.5,27.9,17.06
2018,3,17,7,0,112.0,50.0,1.8,7.0,66.0,40.55,30.58
2018,3,17,7,15,337.0,56.5,1.9,7.25,131.5,41.7,32.29
2018,3,17,7,30,562.0,63.0,2.0,7.5,197.0,44.27,34.92
2018,3,17,7,45,637.0,65.5,2.1,7.8,251.5,70.64,39.69
2018,3,17,8,0,712.0,68.0,2.2,8.1,306.0,118.03,66.94
2018,3,17,8,15,722.5,76.5,2.2,8.3,351.0,162.0,101.35
2018,3,17,8,30,733.0,85.0,2.2,8.5,396.0,210.04,143.44
2018,3,17,8,45,562.5,131.5,2.15,8.7,386.0,247.87,184.72
2018,3,17,9,0,392.0,178.0,2.1,8.9,376.0,267.79,208.88
2018,3,17,9,15,246.5,197.0,2.05,9.05,325.5,259.08,206.64
2018,3,17,9,30,101.0,216.0,2.0,9.2,275.0,236.18,190.58
2018,3,17,9,45,121.0,234.0,1.95,9.35,309.0,267.25,215.78
2018,3,17,10,0,141.0,252.0,1.9,9.5,343.0,300.06,242.0
2018,3,17,10,15,127.5,268.5,1.85,9.7,353.5,315.75,254.14
2018,3,17,10,30,114.0,285.0,1.8,9.9,364.0,330.27,265.13
2018,3,17,10,45,73.5,253.0,1.75,10.05,304.5,284.13,228.02
2018,3,17,11,0,33.0,221.0,1.7,10.2,245.0,232.36,186.06
2018,3,17,11,15,18.0,184.0,1.7,10.35,197.0,189.18,151.08
2018,3,17,11,30,3.0,147.0,1.7,10.5,149.0,144.2,114.17
2018,3,17,11,45,1.5,104.5,1.7,10.65,105.5,102.27,79.76
2018,3,17,12,0,0.0,62.0,1.7,10.8,62.0,60.02,44.73
2018,3,17,12,15,0.0,65.5,1.75,10.85,65.5,63.42,47.58
2018,3,17,12,30,0.0,69.0,1.8,10.9,69.0,66.81,50.4
2018,3,17,12,45,32.0,129.0,1.85,11.0,153.5,151.55,121.4
2018,3,17,13,0,64.0,189.0,1.9,11.1,238.0,240.56,194.05
2018,3,17,13,15,237.0,243.5,1.95,11.05,419.0,439.4,354.76
2018,3,17,13,30,410.0,298.0,2.0,11.0,600.0,641.33,508.86
2018,3,17,13,45,529.5,247.5,2.05,11.0,625.0,686.96,544.95
2018,3,17,14,0,649.0,197.0,2.1,11.0,650.0,731.28,581.07
2018,3,17,14,15,650.5,185.5,2.1,10.9,623.0,717.16,571.6
2018,3,17,14,30,652.0,174.0,2.1,10.8,596.0,700.51,560.77
2018,3,17,14,45,530.0,196.0,2.1,10.75,526.5,620.65,500.0
2018,3,17,15,0,408.0,218.0,2.1,10.7,457.0,546.54,442.62
2018,3,17,15,15,234.5,212.5,2.1,10.7,347.5,402.13,328.57
2018,3,17,15,30,61.0,207.0,2.1,10.7,238.0,257.78,210.31
2018,3,17,15,45,61.0,181.5,1.95,10.5,210.0,229.86,188.72
2018,3,17,16,0,61.0,156.0,1.8,10.3,182.0,201.52,166.02
2018,3,17,16,15,190.5,136.5,1.55,9.95,204.0,271.24,226.3
2018,3,17,16,30,320.0,117.0,1.3,9.6,226.0,316.78,264.46
2018,3,17,16,45,430.0,91.5,1.1,9.25,212.5,342.28,284.29
2018,3,17,17,0,540.0,66.0,0.9,8.9,199.0,352.42,289.56
2018,3,17,17,15,485.5,56.0,0.9,8.35,154.5,294.54,238.93
2018,3,17,17,30,431.0,46.0,0.9,7.8,110.0,240.35,189.88
2018,3,17,17,45,296.5,33.5,0.95,7.3,69.5,159.88,116.16
2018,3,17,18,0,162.0,21.0,1.0,6.8,29.0,82.65,0.0
2018,3,17,18,15,81.0,10.5,1.05,6.55,14.5,31.44,0.0
2018,3,17,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.05,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,3.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,3.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,6,15,90.0,10.0,0.4,4.3,14.0,9.83,0.0
2018,3,18,6,30,180.0,20.0,0.4,4.6,28.0,16.72,0.0
2018,3,18,6,45,289.5,31.5,0.45,4.9,64.5,24.97,15.38
2018,3,18,7,0,399.0,43.0,0.5,5.2,101.0,32.62,23.87
2018,3,18,7,15,345.5,63.0,0.55,5.75,127.5,46.67,37.14
2018,3,18,7,30,292.0,83.0,0.6,6.3,154.0,60.25,49.75
2018,3,18,7,45,248.0,108.0,0.65,6.9,178.0,96.91,71.91
2018,3,18,8,0,204.0,133.0,0.7,7.5,202.0,128.21,96.53
2018,3,18,8,15,285.0,145.0,0.75,8.2,258.0,163.51,121.58
2018,3,18,8,30,366.0,157.0,0.8,8.9,314.0,206.89,154.61
2018,3,18,8,45,536.0,138.0,0.85,9.6,397.0,250.03,185.77
2018,3,18,9,0,706.0,119.0,0.9,10.3,480.0,312.02,234.26
2018,3,18,9,15,514.5,171.0,0.95,10.7,446.0,327.66,253.81
2018,3,18,9,30,323.0,223.0,1.0,11.1,412.0,327.05,257.63
2018,3,18,9,45,226.5,263.0,1.05,11.5,399.5,339.69,268.77
2018,3,18,10,0,130.0,303.0,1.1,11.9,387.0,340.38,269.15
2018,3,18,10,15,154.0,319.5,1.05,12.15,423.5,375.73,296.11
2018,3,18,10,30,178.0,336.0,1.0,12.4,460.0,412.84,323.83
2018,3,18,10,45,235.5,339.5,0.95,12.65,510.0,459.81,359.08
2018,3,18,11,0,293.0,343.0,0.9,12.9,560.0,509.34,395.64
2018,3,18,11,15,278.5,354.5,0.8,13.0,564.0,522.8,404.01
2018,3,18,11,30,264.0,366.0,0.7,13.1,568.0,534.83,411.4
2018,3,18,11,45,310.0,358.5,0.6,13.25,598.5,570.74,437.04
2018,3,18,12,0,356.0,351.0,0.5,13.4,629.0,607.66,462.64
2018,3,18,12,15,328.5,358.0,0.5,13.25,614.5,603.64,459.21
2018,3,18,12,30,301.0,365.0,0.5,13.1,600.0,597.73,454.92
2018,3,18,12,45,226.5,370.5,0.45,13.0,546.5,548.02,417.97
2018,3,18,13,0,152.0,376.0,0.4,12.9,493.0,499.21,381.54
2018,3,18,13,15,127.5,364.5,0.5,12.8,461.0,471.6,362.84
2018,3,18,13,30,103.0,353.0,0.6,12.7,429.0,437.62,338.88
2018,3,18,13,45,88.5,335.0,0.7,12.65,399.0,409.34,318.98
2018,3,18,14,0,74.0,317.0,0.8,12.6,369.0,380.62,298.31
2018,3,18,14,15,66.5,301.0,0.8,12.45,346.0,359.26,282.83
2018,3,18,14,30,59.0,285.0,0.8,12.3,323.0,337.69,266.98
2018,3,18,14,45,44.0,254.5,0.8,12.2,282.0,294.62,234.12
2018,3,18,15,0,29.0,224.0,0.8,12.1,241.0,251.59,200.86
2018,3,18,15,15,20.5,201.0,0.8,12.1,212.5,215.18,172.42
2018,3,18,15,30,12.0,178.0,0.8,12.1,184.0,185.79,149.15
2018,3,18,15,45,17.0,161.0,0.7,11.65,169.0,172.05,138.83
2018,3,18,16,0,22.0,144.0,0.6,11.2,154.0,157.92,127.97
2018,3,18,16,15,43.0,133.5,0.65,10.85,149.5,165.41,135.21
2018,3,18,16,30,64.0,123.0,0.7,10.5,145.0,166.21,136.57
2018,3,18,16,45,80.5,104.5,0.7,10.15,127.5,159.88,131.53
2018,3,18,17,0,97.0,86.0,0.7,9.8,110.0,145.34,119.06
2018,3,18,17,15,110.5,69.5,0.75,9.55,91.0,130.3,105.31
2018,3,18,17,30,124.0,53.0,0.8,9.3,72.0,119.82,94.25
2018,3,18,17,45,80.5,35.5,0.85,9.1,46.0,80.03,57.37
2018,3,18,18,0,37.0,18.0,0.9,8.9,20.0,33.41,0.0
2018,3,18,18,15,18.5,9.0,0.9,8.8,10.0,13.72,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,19,6,15,106.0,10.5,1.3,3.8,16.0,10.32,0.0
2018,3,19,6,30,212.0,21.0,1.4,4.6,32.0,17.42,0.0
2018,3,19,6,45,281.0,33.0,1.5,5.4,64.5,26.1,16.63
2018,3,19,7,0,350.0,45.0,1.6,6.2,97.0,34.14,25.14
2018,3,19,7,15,422.0,57.0,1.75,6.85,144.5,41.68,32.43
2018,3,19,7,30,494.0,69.0,1.9,7.5,192.0,48.77,39.07
2018,3,19,7,45,596.5,71.0,2.05,8.2,253.0,80.05,46.06
2018,3,19,8,0,699.0,73.0,2.2,8.9,314.0,125.01,72.21
2018,3,19,8,15,765.0,72.0,2.35,9.6,373.0,175.32,110.39
2018,3,19,8,30,831.0,71.0,2.5,10.3,432.0,228.5,154.81
2018,3,19,8,45,724.5,103.5,2.65,10.95,443.5,270.18,197.31
2018,3,19,9,0,618.0,136.0,2.8,11.6,455.0,304.02,231.81
2018,3,19,9,15,597.5,155.0,2.8,11.95,484.5,345.41,268.91
2018,3,19,9,30,577.0,174.0,2.8,12.3,514.0,384.2,302.73
2018,3,19,9,45,592.5,182.0,2.8,12.7,550.5,426.26,337.8
2018,3,19,10,0,608.0,190.0,2.8,13.1,587.0,468.72,372.36
2018,3,19,10,15,592.5,208.5,2.75,13.4,610.0,504.56,400.82
2018,3,19,10,30,577.0,227.0,2.7,13.7,633.0,538.07,426.65
2018,3,19,10,45,583.5,234.5,2.6,14.0,657.0,572.46,452.64
2018,3,19,11,0,590.0,242.0,2.5,14.3,681.0,605.95,477.32
2018,3,19,11,15,582.5,252.0,2.5,14.65,693.0,631.39,495.71
2018,3,19,11,30,575.0,262.0,2.5,15.0,705.0,654.91,512.39
2018,3,19,11,45,461.5,308.0,2.55,15.35,666.0,634.41,494.67
2018,3,19,12,0,348.0,354.0,2.6,15.7,627.0,606.32,471.29
2018,3,19,12,15,308.5,365.0,2.5,15.95,607.0,596.8,462.94
2018,3,19,12,30,269.0,376.0,2.4,16.2,587.0,585.12,452.84
2018,3,19,12,45,365.0,340.0,2.3,16.45,623.5,631.72,489.02
2018,3,19,13,0,461.0,304.0,2.2,16.7,660.0,682.55,527.21
2018,3,19,13,15,386.5,322.0,2.05,16.85,616.5,641.91,495.2
2018,3,19,13,30,312.0,340.0,1.9,17.0,573.0,604.07,465.64
2018,3,19,13,45,290.5,332.0,1.75,17.15,543.5,581.02,448.37
2018,3,19,14,0,269.0,324.0,1.6,17.3,514.0,556.96,430.21
2018,3,19,14,15,333.5,294.0,1.45,17.05,519.5,576.67,446.88
2018,3,19,14,30,398.0,264.0,1.3,16.8,525.0,593.34,460.77
2018,3,19,14,45,391.0,250.0,1.2,16.55,494.0,569.18,443.65
2018,3,19,15,0,384.0,236.0,1.1,16.3,463.0,543.79,425.86
2018,3,19,15,15,328.5,227.0,1.1,16.3,411.5,487.78,384.5
2018,3,19,15,30,273.0,218.0,1.1,16.3,360.0,433.33,343.77
2018,3,19,15,45,344.0,184.5,0.85,15.85,346.5,437.92,349.29
2018,3,19,16,0,415.0,151.0,0.6,15.4,333.0,444.99,355.34
2018,3,19,16,15,355.0,130.5,0.6,15.1,273.0,373.32,300.52
2018,3,19,16,30,295.0,110.0,0.6,14.8,213.0,296.19,240.53
2018,3,19,16,45,371.0,91.0,0.6,14.45,199.0,313.1,254.41
2018,3,19,17,0,447.0,72.0,0.6,14.1,185.0,316.99,255.77
2018,3,19,17,15,380.5,60.5,0.7,13.55,141.0,253.74,202.78
2018,3,19,17,30,314.0,49.0,0.8,13.0,97.0,198.37,154.85
2018,3,19,17,45,218.0,35.0,0.9,12.45,62.5,135.27,98.43
2018,3,19,18,0,122.0,21.0,1.0,11.9,28.0,72.07,0.0
2018,3,19,18,15,61.0,10.5,1.05,11.65,14.0,26.54,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.5,0.75,8.7,2.5,2.46,0.0
2018,3,20,6,30,8.0,5.0,1.0,8.7,5.0,4.85,0.0
2018,3,20,6,45,4.0,8.0,1.2,8.75,8.0,7.77,1.0
2018,3,20,7,0,0.0,11.0,1.4,8.8,11.0,10.6,3.87
2018,3,20,7,15,0.0,14.5,1.4,8.95,14.5,13.98,7.09
2018,3,20,7,30,0.0,18.0,1.4,9.1,18.0,17.36,10.26
2018,3,20,7,45,0.0,20.5,1.35,9.25,20.5,19.78,11.66
2018,3,20,8,0,0.0,23.0,1.3,9.4,23.0,22.19,13.74
2018,3,20,8,15,0.0,28.0,1.3,9.55,28.0,27.03,17.89
2018,3,20,8,30,0.0,33.0,1.3,9.7,33.0,31.86,21.99
2018,3,20,8,45,0.0,42.0,1.3,9.9,42.0,40.57,29.37
2018,3,20,9,0,0.0,51.0,1.3,10.1,51.0,49.29,36.68
2018,3,20,9,15,0.0,64.0,1.6,10.15,64.0,61.88,47.23
2018,3,20,9,30,0.0,77.0,1.9,10.2,77.0,74.49,57.7
2018,3,20,9,45,0.0,93.0,2.2,10.3,93.0,90.01,70.54
2018,3,20,10,0,0.0,109.0,2.5,10.4,109.0,105.29,83.08
2018,3,20,10,15,0.5,111.0,2.75,10.45,111.5,107.53,84.76
2018,3,20,10,30,1.0,113.0,3.0,10.5,114.0,109.8,86.5
2018,3,20,10,45,1.5,130.5,3.25,10.55,131.5,126.95,100.55
2018,3,20,11,0,2.0,148.0,3.5,10.6,149.0,144.17,114.58
2018,3,20,11,15,1.5,137.0,3.6,10.7,138.0,133.45,105.61
2018,3,20,11,30,1.0,126.0,3.7,10.8,127.0,122.63,96.61
2018,3,20,11,45,0.5,124.0,3.75,10.85,124.5,120.42,94.72
2018,3,20,12,0,0.0,122.0,3.8,10.9,122.0,118.17,92.81
2018,3,20,12,15,0.0,93.0,3.85,10.9,93.0,90.1,69.64
2018,3,20,12,30,0.0,64.0,3.9,10.9,64.0,61.97,46.3
2018,3,20,12,45,0.0,61.5,3.95,10.9,61.5,59.54,44.31
2018,3,20,13,0,0.0,59.0,4.0,10.9,59.0,57.12,42.31
2018,3,20,13,15,0.0,57.0,3.9,10.9,57.0,55.17,40.73
2018,3,20,13,30,0.0,55.0,3.8,10.9,55.0,53.23,39.14
2018,3,20,13,45,0.0,54.5,3.65,10.95,54.5,52.74,38.78
2018,3,20,14,0,0.0,54.0,3.5,11.0,54.0,52.25,38.42
2018,3,20,14,15,0.0,60.0,3.4,11.0,60.0,58.05,43.36
2018,3,20,14,30,0.0,66.0,3.3,11.0,66.0,63.85,48.33
2018,3,20,14,45,0.0,77.0,3.2,10.95,77.0,74.5,57.39
2018,3,20,15,0,0.0,88.0,3.1,10.9,88.0,85.15,66.49
2018,3,20,15,15,0.0,90.0,3.1,10.9,90.0,87.08,68.29
2018,3,20,15,30,0.0,92.0,3.1,10.9,92.0,89.13,70.23
2018,3,20,15,45,0.0,82.0,2.95,10.75,82.0,79.31,62.17
2018,3,20,16,0,0.0,72.0,2.8,10.6,72.0,69.61,54.16
2018,3,20,16,15,0.0,67.5,2.85,10.5,67.5,65.25,50.62
2018,3,20,16,30,0.0,63.0,2.9,10.4,63.0,60.89,47.03
2018,3,20,16,45,0.0,53.5,2.9,10.35,53.5,51.69,39.17
2018,3,20,17,0,0.0,44.0,2.9,10.3,44.0,42.49,31.19
2018,3,20,17,15,0.0,33.5,2.75,10.1,33.5,32.34,22.27
2018,3,20,17,30,0.0,23.0,2.6,9.9,23.0,22.19,13.27
2018,3,20,17,45,1.5,16.0,2.45,9.75,16.0,15.97,7.39
2018,3,20,18,0,3.0,9.0,2.3,9.6,9.0,9.69,0.0
2018,3,20,18,15,1.5,4.5,2.7,9.7,4.5,4.83,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.65,10.5,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,1.6,10.8,6.0,5.78,0.0
2018,3,21,6,45,0.0,6.5,1.6,11.1,6.5,6.26,0.0
2018,3,21,7,0,0.0,7.0,1.6,11.4,7.0,6.74,0.36
2018,3,21,7,15,0.0,9.5,1.7,11.65,9.5,9.16,2.62
2018,3,21,7,30,0.0,12.0,1.8,11.9,12.0,11.57,4.84
2018,3,21,7,45,0.0,26.5,1.85,12.2,26.5,25.57,16.47
2018,3,21,8,0,0.0,41.0,1.9,12.5,41.0,39.59,28.46
2018,3,21,8,15,0.0,42.5,2.05,12.75,42.5,41.05,29.58
2018,3,21,8,30,0.0,44.0,2.2,13.0,44.0,42.5,30.68
2018,3,21,8,45,0.0,49.0,2.35,13.2,49.0,47.35,34.65
2018,3,21,9,0,0.0,54.0,2.5,13.4,54.0,52.19,38.58
2018,3,21,9,15,0.0,68.5,2.6,13.7,68.5,66.24,50.17
2018,3,21,9,30,0.0,83.0,2.7,14.0,83.0,80.31,61.65
2018,3,21,9,45,0.0,94.5,2.85,14.25,94.5,91.45,70.63
2018,3,21,10,0,0.0,106.0,3.0,14.5,106.0,102.45,79.44
2018,3,21,10,15,0.0,115.0,3.15,14.85,115.0,111.08,86.23
2018,3,21,10,30,0.0,124.0,3.3,15.2,124.0,119.74,93.01
2018,3,21,10,45,3.5,162.0,3.45,15.55,164.5,158.25,123.93
2018,3,21,11,0,7.0,200.0,3.6,15.9,205.0,197.07,154.68
2018,3,21,11,15,9.5,222.5,3.7,16.1,229.5,220.78,173.24
2018,3,21,11,30,12.0,245.0,3.8,16.3,254.0,244.76,191.93
2018,3,21,11,45,17.5,269.5,3.9,16.45,283.0,273.12,214.08
2018,3,21,12,0,23.0,294.0,4.0,16.6,312.0,301.91,236.44
2018,3,21,12,15,25.0,301.5,3.95,16.65,321.0,311.87,244.07
2018,3,21,12,30,27.0,309.0,3.9,16.7,330.0,324.8,254.06
2018,3,21,12,45,29.5,311.0,3.8,16.7,334.0,330.6,258.62
2018,3,21,13,0,32.0,313.0,3.7,16.7,338.0,336.41,263.24
2018,3,21,13,15,30.5,298.5,3.6,16.7,322.0,322.21,252.39
2018,3,21,13,30,29.0,284.0,3.5,16.7,306.0,307.7,241.36
2018,3,21,13,45,106.5,311.0,3.45,16.7,387.5,406.07,320.01
2018,3,21,14,0,184.0,338.0,3.4,16.7,469.0,498.74,392.36
2018,3,21,14,15,189.5,325.0,3.4,16.7,455.0,490.43,386.5
2018,3,21,14,30,195.0,312.0,3.4,16.7,441.0,481.23,380.46
2018,3,21,14,45,145.5,282.0,3.45,16.65,375.5,410.22,325.95
2018,3,21,15,0,96.0,252.0,3.5,16.6,310.0,332.48,265.38
2018,3,21,15,15,162.5,236.0,3.5,16.6,325.0,371.13,298.43
2018,3,21,15,30,229.0,220.0,3.5,16.6,340.0,398.59,322.1
2018,3,21,15,45,174.0,196.0,3.35,16.2,282.5,330.42,268.09
2018,3,21,16,0,119.0,172.0,3.2,15.8,225.0,264.7,215.34
2018,3,21,16,15,154.5,156.0,3.15,15.5,216.0,266.68,218.38
2018,3,21,16,30,190.0,140.0,3.1,15.2,207.0,265.81,218.48
2018,3,21,16,45,208.0,117.0,3.1,14.95,180.0,250.85,206.22
2018,3,21,17,0,226.0,94.0,3.1,14.7,153.0,226.4,185.4
2018,3,21,17,15,195.5,76.0,3.05,14.5,118.5,183.93,148.45
2018,3,21,17,30,165.0,58.0,3.0,14.3,84.0,143.68,112.67
2018,3,21,17,45,116.0,40.0,2.95,14.1,55.0,99.09,72.46
2018,3,21,18,0,67.0,22.0,2.9,13.9,26.0,52.8,12.23
2018,3,21,18,15,33.5,11.0,3.0,13.8,13.0,19.9,0.0
2018,3,21,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.4,11.95,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.4,12.0,4.0,3.85,0.0
2018,3,22,6,45,0.0,5.5,3.4,12.05,5.5,5.3,0.0
2018,3,22,7,0,0.0,7.0,3.4,12.1,7.0,6.74,0.34
2018,3,22,7,15,0.0,10.0,3.5,12.2,10.0,9.64,3.03
2018,3,22,7,30,0.0,13.0,3.6,12.3,13.0,12.53,5.17
2018,3,22,7,45,0.0,16.5,3.7,12.35,16.5,15.91,8.1
2018,3,22,8,0,0.0,20.0,3.8,12.4,20.0,19.3,10.99
2018,3,22,8,15,0.0,27.5,3.9,12.5,27.5,26.55,17.17
2018,3,22,8,30,0.0,35.0,4.0,12.6,35.0,33.8,23.29
2018,3,22,8,45,0.0,47.5,4.05,12.7,47.5,45.9,33.46
2018,3,22,9,0,0.0,60.0,4.1,12.8,60.0,58.0,43.55
2018,3,22,9,15,1.5,100.5,4.25,12.85,101.5,97.57,76.51
2018,3,22,9,30,3.0,141.0,4.4,12.9,143.0,136.4,108.42
2018,3,22,9,45,31.5,178.5,4.55,12.9,199.5,182.7,146.19
2018,3,22,10,0,60.0,216.0,4.7,12.9,256.0,233.45,187.41
2018,3,22,10,15,101.0,272.5,4.8,12.9,343.5,308.7,248.02
2018,3,22,10,30,142.0,329.0,4.9,12.9,431.0,389.71,312.36
2018,3,22,10,45,113.5,331.5,5.05,12.85,414.5,382.2,306.0
2018,3,22,11,0,85.0,334.0,5.2,12.8,398.0,373.05,298.38
2018,3,22,11,15,87.5,347.5,5.25,12.75,415.0,391.96,313.29
2018,3,22,11,30,90.0,361.0,5.3,12.7,432.0,410.95,328.18
2018,3,22,11,45,93.0,364.0,5.35,12.65,438.0,420.32,335.64
2018,3,22,12,0,96.0,367.0,5.4,12.6,444.0,429.55,343.05
2018,3,22,12,15,296.0,323.0,5.45,12.6,559.0,550.33,443.01
2018,3,22,12,30,496.0,279.0,5.5,12.6,674.0,675.74,544.21
2018,3,22,12,45,529.0,270.5,5.5,12.6,688.0,702.78,565.41
2018,3,22,13,0,562.0,262.0,5.5,12.6,702.0,728.47,585.96
2018,3,22,13,15,699.0,200.0,5.5,12.65,736.5,784.97,632.74
2018,3,22,13,30,836.0,138.0,5.5,12.7,771.0,834.47,670.5
2018,3,22,13,45,880.0,115.5,5.5,12.75,763.5,843.26,677.44
2018,3,22,14,0,924.0,93.0,5.5,12.8,756.0,851.66,684.46
2018,3,22,14,15,916.0,92.0,5.45,12.7,725.5,837.19,674.67
2018,3,22,14,30,908.0,91.0,5.4,12.6,695.0,819.77,662.9
2018,3,22,14,45,897.0,89.0,5.4,12.55,658.0,796.12,646.62
2018,3,22,15,0,886.0,87.0,5.4,12.5,621.0,769.89,628.38
2018,3,22,15,15,869.0,84.5,5.4,12.5,577.0,736.31,604.33
2018,3,22,15,30,852.0,82.0,5.4,12.5,533.0,704.85,581.77
2018,3,22,15,45,831.5,79.5,5.35,11.95,486.5,665.28,553.6
2018,3,22,16,0,811.0,77.0,5.3,11.4,440.0,624.46,522.65
2018,3,22,16,15,782.5,73.5,5.15,10.95,390.0,576.58,484.45
2018,3,22,16,30,754.0,70.0,5.0,10.5,340.0,528.55,445.07
2018,3,22,16,45,708.5,65.5,4.85,10.05,287.5,470.33,396.04
2018,3,22,17,0,663.0,61.0,4.7,9.6,235.0,417.05,349.4
2018,3,22,17,15,591.0,54.0,4.55,9.0,183.5,348.44,288.68
2018,3,22,17,30,519.0,47.0,4.4,8.4,132.0,284.87,230.43
2018,3,22,17,45,384.5,36.5,4.25,7.85,87.0,200.17,153.26
2018,3,22,18,0,250.0,26.0,4.1,7.3,42.0,120.74,46.34
2018,3,22,18,15,125.0,13.0,4.0,7.05,21.0,47.03,0.0
2018,3,22,18,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.8,6.55,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,4.25,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,4.5,2.0,0.0,0.0
2018,3,23,6,15,137.5,15.5,1.2,5.3,24.0,15.24,0.0
2018,3,23,6,30,260.0,28.0,1.3,6.1,46.0,23.31,8.9
2018,3,23,6,45,379.0,37.5,1.4,6.95,89.0,29.08,19.98
2018,3,23,7,0,498.0,47.0,1.5,7.8,132.0,34.61,25.64
2018,3,23,7,15,577.5,54.0,1.5,8.3,185.0,37.65,28.72
2018,3,23,7,30,657.0,61.0,1.5,8.8,238.0,52.33,31.76
2018,3,23,7,45,712.0,64.0,1.5,9.3,292.5,98.25,53.07
2018,3,23,8,0,767.0,67.0,1.5,9.8,347.0,146.06,85.51
2018,3,23,8,15,799.0,71.0,1.5,10.05,399.5,196.24,126.75
2018,3,23,8,30,831.0,75.0,1.5,10.3,452.0,249.21,173.14
2018,3,23,8,45,854.0,77.5,1.55,10.6,501.0,300.91,219.75
2018,3,23,9,0,877.0,80.0,1.6,10.9,550.0,357.74,270.18
2018,3,23,9,15,872.5,88.5,1.7,11.15,587.5,403.24,311.42
2018,3,23,9,30,868.0,97.0,1.8,11.4,625.0,450.88,353.1
2018,3,23,9,45,793.5,128.0,1.9,11.65,633.5,484.95,383.03
2018,3,23,10,0,719.0,159.0,2.0,11.9,642.0,508.67,403.57
2018,3,23,10,15,680.0,182.5,2.15,12.15,655.5,540.31,429.27
2018,3,23,10,30,641.0,206.0,2.3,12.4,669.0,567.68,450.82
2018,3,23,10,45,628.5,220.5,2.5,12.6,686.5,599.0,475.36
2018,3,23,11,0,616.0,235.0,2.7,12.8,704.0,628.06,497.74
2018,3,23,11,15,775.0,173.0,2.85,12.95,775.5,700.04,555.05
2018,3,23,11,30,934.0,111.0,3.0,13.1,847.0,777.87,614.12
2018,3,23,11,45,895.0,127.5,3.15,13.2,838.5,789.14,621.96
2018,3,23,12,0,856.0,144.0,3.3,13.3,830.0,797.6,628.39
2018,3,23,12,15,863.5,140.5,3.45,13.35,832.5,817.63,643.43
2018,3,23,12,30,871.0,137.0,3.6,13.4,835.0,835.02,656.56
2018,3,23,12,45,795.0,166.0,3.75,13.4,798.0,815.02,642.91
2018,3,23,13,0,719.0,195.0,3.9,13.4,761.0,793.04,628.03
2018,3,23,13,15,567.5,252.5,4.0,13.35,693.5,731.38,580.06
2018,3,23,13,30,416.0,310.0,4.1,13.3,626.0,669.08,530.79
2018,3,23,13,45,526.0,260.0,4.2,13.2,647.5,710.24,566.36
2018,3,23,14,0,636.0,210.0,4.3,13.1,669.0,749.93,600.2
2018,3,23,14,15,665.5,189.5,4.35,12.95,651.5,749.01,601.66
2018,3,23,14,30,695.0,169.0,4.4,12.8,634.0,744.66,600.84
2018,3,23,14,45,761.5,138.0,4.45,12.65,621.5,753.92,609.89
2018,3,23,15,0,828.0,107.0,4.5,12.5,609.0,755.28,612.9
2018,3,23,15,15,847.0,94.5,4.5,12.5,576.0,738.45,601.7
2018,3,23,15,30,866.0,82.0,4.5,12.5,543.0,717.76,587.67
2018,3,23,15,45,842.5,79.0,4.45,12.0,494.0,675.05,557.39
2018,3,23,16,0,819.0,76.0,4.4,11.5,445.0,631.25,524.75
2018,3,23,16,15,786.5,72.0,4.2,11.15,393.0,579.93,483.92
2018,3,23,16,30,754.0,68.0,4.0,10.8,341.0,528.75,442.25
2018,3,23,16,45,707.0,63.0,3.75,10.4,287.5,469.02,392.5
2018,3,23,17,0,660.0,58.0,3.5,10.0,234.0,414.04,344.96
2018,3,23,17,15,584.5,52.0,3.1,9.4,182.5,344.94,284.32
2018,3,23,17,30,509.0,46.0,2.7,8.8,131.0,281.24,226.55
2018,3,23,17,45,382.0,36.5,2.3,8.2,87.5,200.49,153.56
2018,3,23,18,0,255.0,27.0,1.9,7.6,44.0,124.87,56.81
2018,3,23,18,15,134.0,15.0,1.85,7.35,23.0,51.81,0.0
2018,3,23,18,30,13.0,3.0,1.8,7.1,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.5,1.75,6.9,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,5,45,4.0,1.0,1.05,6.2,1.0,0.0,0.0
2018,3,24,6,0,8.0,2.0,1.0,6.2,2.0,0.0,0.0
2018,3,24,6,15,106.0,17.0,1.2,6.75,24.5,16.71,0.0
2018,3,24,6,30,204.0,32.0,1.4,7.3,47.0,25.38,12.06
2018,3,24,6,45,276.5,44.0,1.6,7.8,82.0,33.79,24.17
2018,3,24,7,0,349.0,56.0,1.8,8.3,117.0,41.8,32.1
2018,3,24,7,15,328.5,75.0,1.95,8.5,148.0,54.85,44.29
2018,3,24,7,30,308.0,94.0,2.1,8.7,179.0,75.84,55.34
2018,3,24,7,45,177.5,77.0,2.2,8.9,128.0,76.85,54.28
2018,3,24,8,0,47.0,60.0,2.3,9.1,77.0,60.65,44.9
2018,3,24,8,15,23.5,51.5,2.4,9.35,60.0,53.86,40.0
2018,3,24,8,30,0.0,43.0,2.5,9.6,43.0,41.54,30.25
2018,3,24,8,45,4.5,70.5,2.6,9.85,73.0,69.43,53.81
2018,3,24,9,0,9.0,98.0,2.7,10.1,103.0,97.54,77.27
2018,3,24,9,15,205.5,154.5,2.85,10.3,280.5,216.22,173.32
2018,3,24,9,30,402.0,211.0,3.0,10.5,458.0,357.37,286.59
2018,3,24,9,45,267.5,228.5,3.15,10.75,397.0,333.06,268.27
2018,3,24,10,0,133.0,246.0,3.3,11.0,336.0,296.38,238.87
2018,3,24,10,15,113.0,256.5,3.45,11.1,335.5,302.12,243.49
2018,3,24,10,30,93.0,267.0,3.6,11.2,335.0,306.13,246.36
2018,3,24,10,45,163.0,304.0,3.75,11.35,427.5,389.41,313.19
2018,3,24,11,0,233.0,341.0,3.9,11.5,520.0,476.81,381.97
2018,3,24,11,15,281.0,335.5,4.05,11.55,555.5,515.16,412.52
2018,3,24,11,30,329.0,330.0,4.2,11.6,591.0,555.36,444.78
2018,3,24,11,45,543.0,260.5,4.35,11.65,696.0,660.44,530.41
2018,3,24,12,0,757.0,191.0,4.5,11.7,801.0,772.1,619.34
2018,3,24,12,15,865.5,144.5,4.65,11.65,841.5,826.89,660.87
2018,3,24,12,30,974.0,98.0,4.8,11.6,882.0,879.85,700.65
2018,3,24,12,45,971.5,97.5,4.95,11.55,873.0,889.8,708.95
2018,3,24,13,0,969.0,97.0,5.1,11.5,864.0,896.41,715.21
2018,3,24,13,15,815.0,156.5,5.2,11.4,792.5,839.78,674.64
2018,3,24,13,30,661.0,216.0,5.3,11.3,721.0,779.19,629.54
2018,3,24,13,45,520.0,255.5,5.35,11.2,645.5,702.76,569.47
2018,3,24,14,0,379.0,295.0,5.4,11.1,570.0,621.77,504.83
2018,3,24,14,15,395.0,273.5,5.4,10.95,549.0,611.07,498.63
2018,3,24,14,30,411.0,252.0,5.4,10.8,528.0,605.74,496.14
2018,3,24,14,45,515.5,211.5,5.4,10.6,538.5,640.09,527.08
2018,3,24,15,0,620.0,171.0,5.4,10.4,549.0,671.51,555.33
2018,3,24,15,15,581.5,165.0,5.4,10.4,499.5,624.3,518.52
2018,3,24,15,30,543.0,159.0,5.4,10.4,450.0,573.8,479.01
2018,3,24,15,45,559.5,138.0,5.2,9.95,414.5,551.56,462.88
2018,3,24,16,0,576.0,117.0,5.0,9.5,379.0,523.17,441.34
2018,3,24,16,15,587.0,103.5,4.7,9.2,343.5,496.55,419.9
2018,3,24,16,30,598.0,90.0,4.4,8.9,308.0,467.41,395.65
2018,3,24,16,45,629.0,74.5,4.05,8.55,272.5,444.45,375.51
2018,3,24,17,0,660.0,59.0,3.7,8.2,237.0,417.27,350.51
2018,3,24,17,15,589.0,52.5,3.35,7.65,185.5,349.39,290.41
2018,3,24,17,30,518.0,46.0,3.0,7.1,134.0,286.57,232.97
2018,3,24,17,45,395.5,37.0,2.6,6.55,90.5,207.24,160.67
2018,3,24,18,0,273.0,28.0,2.2,6.0,47.0,133.3,68.98
2018,3,24,18,15,143.5,15.5,2.1,5.85,24.5,55.32,0.0
2018,3,24,18,30,14.0,3.0,2.0,5.7,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.5,1.95,5.55,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
