Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.0,1.75,8.9,7.0,0.0,0.0
2018,4,24,5,30,70.0,12.0,2.0,9.4,14.0,11.8,0.0
2018,4,24,5,45,180.5,27.5,2.25,9.9,46.0,21.64,8.04
2018,4,24,6,0,291.0,43.0,2.5,10.4,78.0,33.15,23.17
2018,4,24,6,15,391.5,53.5,2.5,10.9,125.0,40.8,30.78
2018,4,24,6,30,492.0,64.0,2.5,11.4,172.0,46.62,36.37
2018,4,24,6,45,556.5,71.5,2.55,11.9,224.5,57.05,38.32
2018,4,24,7,0,621.0,79.0,2.6,12.4,277.0,97.07,55.78
2018,4,24,7,15,665.0,84.5,2.55,12.95,330.5,139.92,84.17
2018,4,24,7,30,709.0,90.0,2.5,13.5,384.0,187.44,121.53
2018,4,24,7,45,741.5,93.5,2.45,14.05,436.5,235.23,162.38
2018,4,24,8,0,774.0,97.0,2.4,14.6,489.0,289.44,209.47
2018,4,24,8,15,798.0,100.0,2.4,15.05,539.0,339.8,253.79
2018,4,24,8,30,822.0,103.0,2.4,15.5,589.0,392.0,298.88
2018,4,24,8,45,840.5,105.5,2.35,16.0,635.5,443.02,341.93
2018,4,24,9,0,859.0,108.0,2.3,16.5,682.0,494.86,384.3
2018,4,24,9,15,872.0,110.0,2.3,16.9,723.0,547.11,425.91
2018,4,24,9,30,885.0,112.0,2.3,17.3,764.0,595.73,463.66
2018,4,24,9,45,895.0,114.0,2.3,17.7,799.5,642.09,498.66
2018,4,24,10,0,905.0,116.0,2.3,18.1,835.0,687.51,532.02
2018,4,24,10,15,912.0,117.5,2.35,18.45,863.5,729.29,562.35
2018,4,24,10,30,919.0,119.0,2.4,18.8,892.0,769.51,589.67
2018,4,24,10,45,923.0,120.0,2.45,19.1,912.5,805.26,613.32
2018,4,24,11,0,927.0,121.0,2.5,19.4,933.0,838.9,635.37
2018,4,24,11,15,929.5,121.5,2.55,19.6,946.0,868.58,654.86
2018,4,24,11,30,932.0,122.0,2.6,19.8,959.0,895.78,672.64
2018,4,24,11,45,927.0,126.0,2.7,19.95,963.0,917.35,687.16
2018,4,24,12,0,922.0,130.0,2.8,20.1,967.0,935.96,699.8
2018,4,24,12,15,902.5,140.5,2.85,20.2,958.0,945.02,705.86
2018,4,24,12,30,883.0,151.0,2.9,20.3,949.0,950.77,709.9
2018,4,24,12,45,911.0,132.5,3.0,20.4,948.0,968.08,722.22
2018,4,24,13,0,939.0,114.0,3.1,20.5,947.0,982.28,732.46
2018,4,24,13,15,935.5,112.5,3.2,20.45,928.5,981.54,733.28
2018,4,24,13,30,932.0,111.0,3.3,20.4,910.0,977.62,732.2
2018,4,24,13,45,923.5,112.0,3.4,20.3,884.0,968.57,727.93
2018,4,24,14,0,915.0,113.0,3.5,20.2,858.0,956.54,721.73
2018,4,24,14,15,906.5,111.5,3.6,20.0,825.5,938.98,712.1
2018,4,24,14,30,898.0,110.0,3.7,19.8,793.0,918.61,700.56
2018,4,24,14,45,890.0,107.0,3.8,19.55,755.5,894.4,686.44
2018,4,24,15,0,882.0,104.0,3.9,19.3,718.0,867.63,670.44
2018,4,24,15,15,867.5,101.5,3.9,19.3,674.0,833.64,648.06
2018,4,24,15,30,853.0,99.0,3.9,19.3,630.0,802.57,627.69
2018,4,24,15,45,830.5,97.0,3.9,18.45,581.0,759.33,600.21
2018,4,24,16,0,808.0,95.0,3.9,17.6,532.0,715.1,571.49
2018,4,24,16,15,771.0,93.5,3.9,17.05,478.0,660.48,533.63
2018,4,24,16,30,734.0,92.0,3.9,16.5,424.0,609.17,496.01
2018,4,24,16,45,702.0,87.0,3.85,15.9,373.0,555.59,455.28
2018,4,24,17,0,670.0,82.0,3.8,15.3,322.0,502.99,413.96
2018,4,24,17,15,617.0,75.5,3.6,14.5,268.5,438.47,361.61
2018,4,24,17,30,564.0,69.0,3.4,13.7,215.0,377.36,310.23
2018,4,24,17,45,485.5,60.0,3.2,12.95,165.5,305.61,248.47
2018,4,24,18,0,407.0,51.0,3.0,12.2,116.0,240.28,190.55
2018,4,24,18,15,286.5,38.0,2.95,11.7,75.5,163.28,121.85
2018,4,24,18,30,166.0,25.0,2.9,11.2,35.0,91.83,29.23
2018,4,24,18,45,83.0,12.5,2.8,10.7,17.5,34.16,0.0
2018,4,24,19,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,25,5,15,40.0,7.0,2.25,6.65,8.0,0.0,0.0
2018,4,25,5,30,80.0,14.0,2.5,7.2,16.0,13.76,0.0
2018,4,25,5,45,206.0,28.5,2.75,7.7,50.0,22.39,9.91
2018,4,25,6,0,332.0,43.0,3.0,8.2,84.0,34.29,24.5
2018,4,25,6,15,424.0,52.5,3.0,8.65,130.5,39.51,29.95
2018,4,25,6,30,516.0,62.0,3.0,9.1,177.0,44.49,34.79
2018,4,25,6,45,576.0,69.0,3.05,9.55,229.0,57.53,37.14
2018,4,25,7,0,636.0,76.0,3.1,10.0,281.0,98.07,55.9
2018,4,25,7,15,677.5,81.5,3.0,10.5,334.5,141.56,85.67
2018,4,25,7,30,719.0,87.0,2.9,11.0,388.0,189.42,124.16
2018,4,25,7,45,749.0,91.5,2.85,11.55,440.5,238.09,166.48
2018,4,25,8,0,779.0,96.0,2.8,12.1,493.0,292.82,214.71
2018,4,25,8,15,800.5,99.5,2.75,12.7,542.5,343.11,259.37
2018,4,25,8,30,822.0,103.0,2.7,13.3,592.0,394.96,304.49
2018,4,25,8,45,838.5,106.0,2.6,13.9,637.5,445.59,347.45
2018,4,25,9,0,855.0,109.0,2.5,14.5,683.0,496.84,389.5
2018,4,25,9,15,866.5,111.5,2.45,15.0,723.0,545.44,428.46
2018,4,25,9,30,878.0,114.0,2.4,15.5,763.0,596.5,467.9
2018,4,25,9,45,887.0,115.5,2.4,16.05,797.5,641.47,501.85
2018,4,25,10,0,896.0,117.0,2.4,16.6,832.0,685.43,534.11
2018,4,25,10,15,901.5,119.0,2.45,17.0,859.5,726.26,563.84
2018,4,25,10,30,907.0,121.0,2.5,17.4,887.0,765.44,590.5
2018,4,25,10,45,910.5,122.5,2.55,17.85,907.0,800.84,613.76
2018,4,25,11,0,914.0,124.0,2.6,18.3,927.0,834.12,635.39
2018,4,25,11,15,915.5,125.0,2.7,18.6,939.5,863.06,654.64
2018,4,25,11,30,917.0,126.0,2.8,18.9,952.0,889.52,672.18
2018,4,25,11,45,916.5,126.0,2.85,19.2,956.0,910.71,685.77
2018,4,25,12,0,916.0,126.0,2.9,19.5,960.0,929.11,697.54
2018,4,25,12,15,915.5,126.0,3.05,19.6,957.5,944.65,708.77
2018,4,25,12,30,915.0,126.0,3.2,19.7,955.0,957.27,718.13
2018,4,25,12,45,913.5,124.5,3.3,19.8,944.5,964.5,723.61
2018,4,25,13,0,912.0,123.0,3.4,19.9,934.0,968.66,727.18
2018,4,25,13,15,907.5,122.0,3.45,19.85,915.5,967.48,727.35
2018,4,25,13,30,903.0,121.0,3.5,19.8,897.0,963.21,725.6
2018,4,25,13,45,896.5,120.0,3.6,19.75,871.5,954.08,721.0
2018,4,25,14,0,890.0,119.0,3.7,19.7,846.0,941.99,714.48
2018,4,25,14,15,880.5,117.0,3.8,19.45,813.0,923.27,704.0
2018,4,25,14,30,871.0,115.0,3.9,19.2,780.0,901.86,691.66
2018,4,25,14,45,858.5,113.5,3.95,18.95,741.5,875.83,675.77
2018,4,25,15,0,846.0,112.0,4.0,18.7,703.0,852.56,661.79
2018,4,25,15,15,830.5,109.5,4.0,18.7,659.5,818.57,639.19
2018,4,25,15,30,815.0,107.0,4.0,18.7,616.0,782.81,615.22
2018,4,25,15,45,793.5,104.0,4.15,17.8,568.0,740.28,588.61
2018,4,25,16,0,772.0,101.0,4.3,16.9,520.0,696.79,560.7
2018,4,25,16,15,742.5,97.5,4.3,16.25,469.0,648.96,527.73
2018,4,25,16,30,713.0,94.0,4.3,15.6,418.0,598.95,490.79
2018,4,25,16,45,674.0,89.0,4.35,14.95,365.5,541.71,447.11
2018,4,25,17,0,635.0,84.0,4.4,14.3,313.0,486.05,403.21
2018,4,25,17,15,581.0,77.5,4.35,13.6,261.0,422.37,351.06
2018,4,25,17,30,527.0,71.0,4.3,12.9,209.0,362.22,300.05
2018,4,25,17,45,448.5,62.0,4.2,12.15,161.0,291.96,239.15
2018,4,25,18,0,370.0,53.0,4.1,11.4,113.0,227.72,181.97
2018,4,25,18,15,261.0,39.5,4.0,10.95,74.5,156.47,117.94
2018,4,25,18,30,152.0,26.0,3.9,10.5,36.0,89.64,35.35
2018,4,25,18,45,78.5,13.5,3.8,10.05,18.5,34.13,0.0
2018,4,25,19,0,5.0,1.0,3.7,9.6,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.7,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,7.5,5.0,3.0,6.95,5.0,0.0,0.0
2018,4,26,5,30,15.0,10.0,3.2,7.3,10.0,9.83,0.0
2018,4,26,5,45,50.0,25.0,3.4,7.7,30.5,22.24,10.76
2018,4,26,6,0,85.0,40.0,3.6,8.1,51.0,32.87,23.36
2018,4,26,6,15,113.5,58.5,3.65,8.5,80.0,47.02,36.75
2018,4,26,6,30,142.0,77.0,3.7,8.9,109.0,60.63,49.43
2018,4,26,6,45,289.5,88.5,3.75,9.35,175.5,70.53,51.14
2018,4,26,7,0,437.0,100.0,3.8,9.8,242.0,107.21,70.54
2018,4,26,7,15,558.0,97.0,3.8,10.2,311.0,142.96,92.15
2018,4,26,7,30,679.0,94.0,3.8,10.6,380.0,191.22,127.89
2018,4,26,7,45,709.0,98.5,3.75,11.0,431.0,237.9,168.75
2018,4,26,8,0,739.0,103.0,3.7,11.4,482.0,287.44,212.96
2018,4,26,8,15,761.0,107.5,3.65,11.9,531.0,340.3,259.89
2018,4,26,8,30,783.0,112.0,3.6,12.4,580.0,391.31,304.58
2018,4,26,8,45,800.5,115.0,3.6,12.85,625.0,440.48,347.02
2018,4,26,9,0,818.0,118.0,3.6,13.3,670.0,490.41,388.94
2018,4,26,9,15,835.5,118.5,3.65,13.65,711.0,538.6,428.68
2018,4,26,9,30,853.0,119.0,3.7,14.0,752.0,587.06,467.63
2018,4,26,9,45,868.0,117.5,3.7,14.4,787.5,634.55,504.63
2018,4,26,10,0,883.0,116.0,3.7,14.8,823.0,678.84,538.42
2018,4,26,10,15,890.0,117.5,3.8,15.1,851.0,719.67,569.34
2018,4,26,10,30,897.0,119.0,3.9,15.4,879.0,758.98,597.15
2018,4,26,10,45,902.0,120.0,4.0,15.7,899.5,794.63,621.88
2018,4,26,11,0,907.0,121.0,4.1,16.0,920.0,828.28,645.05
2018,4,26,11,15,910.0,121.5,4.2,16.15,933.5,857.68,665.48
2018,4,26,11,30,913.0,122.0,4.3,16.3,947.0,884.69,684.24
2018,4,26,11,45,915.0,121.5,4.4,16.45,952.5,907.36,700.19
2018,4,26,12,0,917.0,121.0,4.5,16.6,958.0,927.34,714.36
2018,4,26,12,15,916.5,121.5,4.6,16.55,956.0,943.29,726.35
2018,4,26,12,30,916.0,122.0,4.7,16.5,954.0,956.33,736.45
2018,4,26,12,45,914.5,120.5,4.8,16.5,943.5,963.47,742.42
2018,4,26,13,0,913.0,119.0,4.9,16.5,933.0,967.56,746.41
2018,4,26,13,15,910.0,118.0,4.95,16.3,915.5,967.67,747.95
2018,4,26,13,30,907.0,117.0,5.0,16.1,898.0,964.71,747.49
2018,4,26,13,45,901.5,116.0,5.05,15.95,873.5,956.4,743.22
2018,4,26,14,0,896.0,115.0,5.1,15.8,849.0,945.11,736.97
2018,4,26,14,15,889.0,113.0,5.1,15.55,817.5,928.51,726.94
2018,4,26,14,30,882.0,111.0,5.1,15.3,786.0,909.13,715.0
2018,4,26,14,45,871.5,108.5,5.1,15.05,748.0,883.5,698.56
2018,4,26,15,0,861.0,106.0,5.1,14.8,710.0,855.48,680.34
2018,4,26,15,15,846.0,104.0,5.1,14.8,666.5,826.98,661.07
2018,4,26,15,30,831.0,102.0,5.1,14.8,623.0,791.73,636.67
2018,4,26,15,45,814.0,98.0,5.1,14.2,576.0,751.06,609.4
2018,4,26,16,0,797.0,94.0,5.1,13.6,529.0,709.11,580.71
2018,4,26,16,15,774.0,90.0,5.05,13.25,479.0,661.87,546.66
2018,4,26,16,30,751.0,86.0,5.0,12.9,429.0,614.27,510.9
2018,4,26,16,45,717.0,81.5,4.95,12.5,377.0,561.56,469.3
2018,4,26,17,0,683.0,77.0,4.9,12.1,325.0,507.69,425.61
2018,4,26,17,15,633.0,71.0,4.7,11.6,272.5,444.71,372.93
2018,4,26,17,30,583.0,65.0,4.5,11.1,220.0,384.92,321.28
2018,4,26,17,45,508.0,57.0,4.35,10.6,170.5,314.85,259.68
2018,4,26,18,0,433.0,49.0,4.2,10.1,121.0,250.95,201.88
2018,4,26,18,15,317.5,38.0,4.05,9.75,81.0,175.73,133.82
2018,4,26,18,30,202.0,27.0,3.9,9.4,41.0,107.58,49.94
2018,4,26,18,45,105.5,14.5,3.75,9.0,21.5,42.52,0.0
2018,4,26,19,0,9.0,2.0,3.6,8.6,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.6,8.5,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,8.0,1.45,8.4,9.5,0.0,0.0
2018,4,27,5,30,80.0,16.0,1.6,9.1,19.0,15.73,0.0
2018,4,27,5,45,213.5,30.0,1.75,9.85,54.5,23.43,12.27
2018,4,27,6,0,347.0,44.0,1.9,10.6,90.0,34.63,24.76
2018,4,27,6,15,362.5,54.5,2.1,11.05,121.0,40.41,30.55
2018,4,27,6,30,378.0,65.0,2.3,11.5,152.0,46.85,36.62
2018,4,27,6,45,194.5,72.5,2.5,12.0,118.0,62.89,45.06
2018,4,27,7,0,11.0,80.0,2.7,12.5,84.0,77.08,60.04
2018,4,27,7,15,5.5,70.5,2.7,12.9,72.5,68.85,53.01
2018,4,27,7,30,0.0,61.0,2.7,13.3,61.0,58.95,44.63
2018,4,27,7,45,0.0,61.5,2.75,13.65,61.5,59.44,44.83
2018,4,27,8,0,0.0,62.0,2.8,14.0,62.0,59.94,45.01
2018,4,27,8,15,10.0,95.0,2.8,14.35,101.0,95.08,73.86
2018,4,27,8,30,20.0,128.0,2.8,14.7,140.0,128.32,100.78
2018,4,27,8,45,16.0,135.0,2.8,15.05,145.0,134.42,105.43
2018,4,27,9,0,12.0,142.0,2.8,15.4,150.0,142.08,111.29
2018,4,27,9,15,27.5,202.5,2.85,15.65,222.5,204.65,161.26
2018,4,27,9,30,43.0,263.0,2.9,15.9,295.0,270.41,212.72
2018,4,27,9,45,38.5,270.5,3.0,16.15,300.0,277.65,217.72
2018,4,27,10,0,34.0,278.0,3.1,16.4,305.0,284.46,222.51
2018,4,27,10,15,101.0,322.0,3.15,16.6,407.0,371.64,290.78
2018,4,27,10,30,168.0,366.0,3.2,16.8,509.0,466.27,363.06
2018,4,27,10,45,156.0,392.5,3.25,16.95,527.5,489.93,379.54
2018,4,27,11,0,144.0,419.0,3.3,17.1,546.0,512.85,395.62
2018,4,27,11,15,297.5,378.0,3.35,17.2,646.0,606.05,468.61
2018,4,27,11,30,451.0,337.0,3.4,17.3,746.0,707.53,545.81
2018,4,27,11,45,487.0,327.0,3.45,17.4,770.5,742.68,571.38
2018,4,27,12,0,523.0,317.0,3.5,17.5,795.0,777.65,597.11
2018,4,27,12,15,663.5,253.5,3.55,17.55,858.5,853.55,654.86
2018,4,27,12,30,804.0,190.0,3.6,17.6,922.0,927.58,706.83
2018,4,27,12,45,775.0,202.5,3.7,17.6,901.5,923.22,704.08
2018,4,27,13,0,746.0,215.0,3.8,17.6,881.0,919.39,702.42
2018,4,27,13,15,760.5,203.0,3.85,17.55,870.5,925.32,707.48
2018,4,27,13,30,775.0,191.0,3.9,17.5,860.0,925.01,708.27
2018,4,27,13,45,812.0,170.5,4.0,17.45,853.5,937.26,718.26
2018,4,27,14,0,849.0,150.0,4.1,17.4,847.0,945.78,725.71
2018,4,27,14,15,839.5,147.5,4.15,17.25,814.5,927.25,714.44
2018,4,27,14,30,830.0,145.0,4.2,17.1,782.0,906.09,701.54
2018,4,27,14,45,818.0,142.0,4.25,16.95,744.0,879.72,684.94
2018,4,27,15,0,806.0,139.0,4.3,16.8,706.0,851.11,666.7
2018,4,27,15,15,789.0,135.5,4.3,16.8,662.0,815.72,642.87
2018,4,27,15,30,772.0,132.0,4.3,16.8,618.0,781.94,620.08
2018,4,27,15,45,751.0,127.5,4.35,16.25,570.5,739.48,592.17
2018,4,27,16,0,730.0,123.0,4.4,15.7,523.0,696.13,563.08
2018,4,27,16,15,703.0,117.0,4.4,15.35,472.0,646.19,526.78
2018,4,27,16,30,676.0,111.0,4.4,15.0,421.0,596.31,489.34
2018,4,27,16,45,635.5,104.0,4.35,14.6,367.5,537.07,443.36
2018,4,27,17,0,595.0,97.0,4.3,14.2,314.0,479.55,397.48
2018,4,27,17,15,526.5,89.5,4.05,13.65,259.5,408.06,338.63
2018,4,27,17,30,458.0,82.0,3.8,13.1,205.0,339.59,280.94
2018,4,27,17,45,398.0,71.0,3.55,12.6,161.0,279.42,228.58
2018,4,27,18,0,338.0,60.0,3.3,12.1,117.0,224.57,179.43
2018,4,27,18,15,232.0,45.0,3.05,11.6,78.0,153.75,116.74
2018,4,27,18,30,126.0,30.0,2.8,11.1,39.0,84.02,42.09
2018,4,27,18,45,64.5,16.0,2.5,10.55,20.5,33.15,0.0
2018,4,27,19,0,3.0,2.0,2.2,10.0,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.15,9.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,5,15,10.0,5.0,1.4,8.55,5.5,0.0,0.0
2018,4,28,5,30,20.0,10.0,1.6,9.2,11.0,9.83,0.0
2018,4,28,5,45,11.5,23.0,1.85,9.85,23.5,21.83,11.58
2018,4,28,6,0,3.0,36.0,2.1,10.5,36.0,34.38,24.63
2018,4,28,6,15,11.0,55.5,2.35,10.95,57.5,51.98,40.91
2018,4,28,6,30,19.0,75.0,2.6,11.4,79.0,66.92,54.62
2018,4,28,6,45,133.0,97.5,2.8,11.8,140.5,85.67,65.31
2018,4,28,7,0,247.0,120.0,3.0,12.2,202.0,116.72,84.47
2018,4,28,7,15,416.5,117.0,3.05,12.55,283.5,146.33,100.17
2018,4,28,7,30,586.0,114.0,3.1,12.9,365.0,196.92,135.58
2018,4,28,7,45,434.0,137.0,3.15,13.25,335.5,213.36,157.3
2018,4,28,8,0,282.0,160.0,3.2,13.6,306.0,218.48,168.23
2018,4,28,8,15,259.0,203.0,3.2,13.8,347.0,263.1,206.21
2018,4,28,8,30,236.0,246.0,3.2,14.0,388.0,305.72,241.39
2018,4,28,8,45,195.0,272.0,3.2,14.25,395.5,328.57,260.09
2018,4,28,9,0,154.0,298.0,3.2,14.5,403.0,342.97,271.39
2018,4,28,9,15,83.0,249.0,3.25,14.7,306.0,275.72,218.34
2018,4,28,9,30,12.0,200.0,3.3,14.9,209.0,198.12,155.87
2018,4,28,9,45,6.0,138.5,3.4,15.1,143.0,137.21,106.8
2018,4,28,10,0,0.0,77.0,3.5,15.3,77.0,74.58,55.72
2018,4,28,10,15,15.0,165.5,3.55,15.5,178.5,168.82,132.13
2018,4,28,10,30,30.0,254.0,3.6,15.7,280.0,264.19,207.41
2018,4,28,10,45,33.0,276.0,3.7,15.9,305.0,289.21,226.44
2018,4,28,11,0,36.0,298.0,3.8,16.1,330.0,314.59,245.81
2018,4,28,11,15,25.5,268.0,3.85,16.25,291.0,279.58,218.16
2018,4,28,11,30,15.0,238.0,3.9,16.4,252.0,242.88,189.17
2018,4,28,11,45,20.0,252.0,3.95,16.5,270.5,262.57,204.68
2018,4,28,12,0,25.0,266.0,4.0,16.6,289.0,281.98,219.82
2018,4,28,12,15,57.5,347.0,4.1,16.55,399.5,392.36,305.63
2018,4,28,12,30,90.0,428.0,4.2,16.5,510.0,504.91,390.89
2018,4,28,12,45,88.0,426.5,4.3,16.4,506.0,504.7,390.76
2018,4,28,13,0,86.0,425.0,4.4,16.3,502.0,504.15,390.89
2018,4,28,13,15,84.0,398.0,4.45,16.2,472.0,477.16,371.36
2018,4,28,13,30,82.0,371.0,4.5,16.1,442.0,449.49,351.27
2018,4,28,13,45,108.0,280.0,4.6,15.95,370.5,387.76,306.74
2018,4,28,14,0,134.0,189.0,4.7,15.8,299.0,323.46,259.48
2018,4,28,14,15,166.0,246.5,4.7,15.6,377.5,413.71,331.0
2018,4,28,14,30,198.0,304.0,4.7,15.4,456.0,495.29,394.53
2018,4,28,14,45,346.5,271.5,4.75,15.2,522.0,597.63,478.0
2018,4,28,15,0,495.0,239.0,4.8,15.0,588.0,693.76,555.25
2018,4,28,15,15,638.5,180.5,4.8,15.0,602.0,744.0,597.44
2018,4,28,15,30,782.0,122.0,4.8,15.0,616.0,777.49,624.25
2018,4,28,15,45,738.0,124.5,4.7,14.5,562.5,727.43,588.79
2018,4,28,16,0,694.0,127.0,4.6,14.0,509.0,675.14,551.44
2018,4,28,16,15,561.5,140.5,4.55,13.7,430.5,572.52,471.19
2018,4,28,16,30,429.0,154.0,4.5,13.4,352.0,475.09,393.26
2018,4,28,16,45,416.0,136.0,4.4,13.15,309.0,431.03,358.71
2018,4,28,17,0,403.0,118.0,4.3,12.9,266.0,386.93,323.04
2018,4,28,17,15,462.5,95.0,4.1,12.55,239.5,377.23,315.04
2018,4,28,17,30,522.0,72.0,3.9,12.2,213.0,364.23,302.66
2018,4,28,17,45,465.0,62.5,3.65,11.8,168.0,303.21,249.0
2018,4,28,18,0,408.0,53.0,3.4,11.4,123.0,246.69,197.89
2018,4,28,18,15,302.0,41.5,3.15,11.0,83.5,175.26,133.93
2018,4,28,18,30,196.0,30.0,2.9,10.6,44.0,111.61,61.73
2018,4,28,18,45,102.5,16.0,2.6,10.2,23.0,43.64,0.0
2018,4,28,19,0,9.0,2.0,2.3,9.8,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.25,9.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,15,44.5,9.0,1.65,8.85,11.0,8.85,0.0
2018,4,29,5,30,89.0,18.0,1.9,9.3,22.0,17.69,0.0
2018,4,29,5,45,200.0,33.5,2.15,9.75,57.0,26.16,15.47
2018,4,29,6,0,311.0,49.0,2.4,10.2,92.0,37.45,27.42
2018,4,29,6,15,375.0,60.0,2.55,10.5,134.0,44.53,34.37
2018,4,29,6,30,439.0,71.0,2.7,10.8,176.0,51.25,40.72
2018,4,29,6,45,422.5,88.0,2.9,11.1,209.0,78.29,52.57
2018,4,29,7,0,406.0,105.0,3.1,11.4,242.0,114.08,75.99
2018,4,29,7,15,337.0,125.5,3.15,11.65,252.0,144.3,102.3
2018,4,29,7,30,268.0,146.0,3.2,11.9,262.0,172.69,129.27
2018,4,29,7,45,190.0,150.0,3.25,12.2,237.5,173.34,133.64
2018,4,29,8,0,112.0,154.0,3.3,12.5,213.0,170.55,134.35
2018,4,29,8,15,149.5,177.0,3.35,12.85,263.0,209.97,166.23
2018,4,29,8,30,187.0,200.0,3.4,13.2,313.0,248.58,197.42
2018,4,29,8,45,204.5,231.0,3.45,13.5,363.5,293.88,233.97
2018,4,29,9,0,222.0,262.0,3.5,13.8,414.0,340.99,271.41
2018,4,29,9,15,133.5,245.5,3.55,14.15,338.5,296.29,235.76
2018,4,29,9,30,45.0,229.0,3.6,14.5,263.0,241.14,190.91
2018,4,29,9,45,47.5,248.5,3.65,14.8,285.5,263.43,208.3
2018,4,29,10,0,50.0,268.0,3.7,15.1,308.0,286.02,225.59
2018,4,29,10,15,53.5,281.0,3.7,15.25,325.5,303.56,238.99
2018,4,29,10,30,57.0,294.0,3.7,15.4,343.0,321.37,252.54
2018,4,29,10,45,41.5,297.0,3.75,15.55,333.0,315.57,247.25
2018,4,29,11,0,26.0,300.0,3.8,15.7,323.0,308.69,241.15
2018,4,29,11,15,57.5,313.0,3.8,15.75,365.0,348.92,273.14
2018,4,29,11,30,89.0,326.0,3.8,15.8,407.0,392.04,306.99
2018,4,29,11,45,80.5,316.0,3.8,15.85,389.5,379.09,296.67
2018,4,29,12,0,72.0,306.0,3.8,15.9,372.0,362.77,283.97
2018,4,29,12,15,101.0,365.0,3.8,15.85,457.5,452.8,353.15
2018,4,29,12,30,130.0,424.0,3.8,15.8,543.0,541.71,419.79
2018,4,29,12,45,147.5,417.5,3.8,15.8,551.0,555.56,430.5
2018,4,29,13,0,165.0,411.0,3.8,15.8,559.0,569.03,441.32
2018,4,29,13,15,161.5,405.5,3.75,15.7,548.0,563.39,437.4
2018,4,29,13,30,158.0,400.0,3.7,15.6,537.0,557.09,433.13
2018,4,29,13,45,309.5,328.0,3.7,15.55,586.5,631.7,494.74
2018,4,29,14,0,461.0,256.0,3.7,15.5,636.0,703.59,553.03
2018,4,29,14,15,489.0,246.0,3.75,15.45,635.5,715.9,563.34
2018,4,29,14,30,517.0,236.0,3.8,15.4,635.0,725.69,572.24
2018,4,29,14,45,553.0,212.5,3.8,15.35,620.5,728.6,576.47
2018,4,29,15,0,589.0,189.0,3.8,15.3,606.0,725.17,576.22
2018,4,29,15,15,701.5,148.5,3.8,15.3,615.0,763.13,606.46
2018,4,29,15,30,814.0,108.0,3.8,15.3,624.0,789.5,627.19
2018,4,29,15,45,804.0,102.0,3.9,15.05,579.0,752.5,602.43
2018,4,29,16,0,794.0,96.0,4.0,14.8,534.0,713.81,576.44
2018,4,29,16,15,770.0,91.5,3.95,14.55,483.5,665.31,542.02
2018,4,29,16,30,746.0,87.0,3.9,14.3,433.0,616.53,506.18
2018,4,29,16,45,714.0,82.0,3.9,14.05,381.0,564.55,465.98
2018,4,29,17,0,682.0,77.0,3.9,13.8,329.0,511.26,423.6
2018,4,29,17,15,635.5,70.5,3.8,13.35,277.0,449.44,373.07
2018,4,29,17,30,589.0,64.0,3.7,12.9,225.0,390.52,323.22
2018,4,29,17,45,519.0,56.5,3.6,12.45,176.0,322.71,264.44
2018,4,29,18,0,449.0,49.0,3.5,12.0,127.0,260.62,208.89
2018,4,29,18,15,337.5,39.0,3.45,11.55,86.5,186.49,142.8
2018,4,29,18,30,226.0,29.0,3.4,11.1,46.0,120.91,70.86
2018,4,29,18,45,119.0,15.5,3.35,10.65,24.0,47.91,0.0
2018,4,29,19,0,12.0,2.0,3.3,10.2,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,3.15,10.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.5,1.75,8.1,5.5,5.41,0.0
2018,4,30,5,30,4.0,11.0,2.0,8.6,11.0,10.7,0.0
2018,4,30,5,45,10.0,24.5,2.25,9.1,25.5,23.24,13.51
2018,4,30,6,0,16.0,38.0,2.5,9.6,40.0,35.49,25.83
2018,4,30,6,15,38.0,57.0,2.55,10.0,65.5,51.9,41.08
2018,4,30,6,30,60.0,76.0,2.6,10.4,91.0,64.19,52.44
2018,4,30,6,45,117.5,96.5,2.65,10.8,133.5,85.86,65.57
2018,4,30,7,0,175.0,117.0,2.7,11.2,176.0,110.43,81.98
2018,4,30,7,15,152.5,130.0,2.7,11.6,188.0,133.96,101.74
2018,4,30,7,30,130.0,143.0,2.7,12.0,200.0,150.27,116.23
2018,4,30,7,45,113.5,169.5,2.7,12.4,223.5,176.77,138.94
2018,4,30,8,0,97.0,196.0,2.7,12.8,247.0,201.85,160.03
2018,4,30,8,15,58.5,200.5,2.7,13.1,232.0,203.7,162.25
2018,4,30,8,30,20.0,205.0,2.7,13.4,217.0,201.05,160.22
2018,4,30,8,45,51.5,254.0,2.7,13.7,288.5,256.01,203.61
2018,4,30,9,0,83.0,303.0,2.7,14.0,360.0,318.14,251.94
2018,4,30,9,15,113.5,331.0,2.75,14.25,413.5,360.9,284.82
2018,4,30,9,30,144.0,359.0,2.8,14.5,467.0,410.6,322.81
2018,4,30,9,45,146.5,375.5,2.85,14.7,490.0,435.69,341.41
2018,4,30,10,0,149.0,392.0,2.9,14.9,513.0,460.88,360.02
2018,4,30,10,15,175.5,397.5,3.0,15.05,544.5,492.9,384.41
2018,4,30,10,30,202.0,403.0,3.1,15.2,576.0,526.49,409.84
2018,4,30,10,45,318.5,378.5,3.15,15.35,659.0,600.87,467.61
2018,4,30,11,0,435.0,354.0,3.2,15.5,742.0,682.93,529.91
2018,4,30,11,15,546.5,304.0,3.25,15.55,798.0,743.26,576.33
2018,4,30,11,30,658.0,254.0,3.3,15.6,854.0,806.47,624.48
2018,4,30,11,45,707.0,233.0,3.35,15.6,881.0,846.45,653.92
2018,4,30,12,0,756.0,212.0,3.4,15.6,908.0,885.83,681.5
2018,4,30,12,15,814.0,184.0,3.45,15.65,931.5,923.46,707.6
2018,4,30,12,30,872.0,156.0,3.5,15.7,955.0,957.25,730.99
2018,4,30,12,45,878.5,150.5,3.55,15.75,948.0,967.64,738.32
2018,4,30,13,0,885.0,145.0,3.6,15.8,941.0,975.12,743.98
2018,4,30,13,15,880.5,144.0,3.65,15.8,923.0,973.87,743.91
2018,4,30,13,30,876.0,143.0,3.7,15.8,905.0,969.65,742.0
2018,4,30,13,45,869.5,141.5,3.75,15.8,879.5,960.12,736.55
2018,4,30,14,0,863.0,140.0,3.8,15.8,854.0,953.07,732.97
2018,4,30,14,15,854.5,137.0,3.85,15.7,821.5,934.6,721.77
2018,4,30,14,30,846.0,134.0,3.9,15.6,789.0,913.45,708.79
2018,4,30,14,45,835.5,131.0,3.9,15.55,751.0,887.99,692.36
2018,4,30,15,0,825.0,128.0,3.9,15.5,713.0,860.2,674.26
2018,4,30,15,15,809.0,125.0,3.9,15.5,669.5,825.65,651.09
2018,4,30,15,30,793.0,122.0,3.9,15.5,626.0,789.38,626.54
2018,4,30,15,45,773.0,118.0,3.9,15.2,578.5,747.41,598.22
2018,4,30,16,0,753.0,114.0,3.9,14.9,531.0,707.41,571.0
2018,4,30,16,15,727.0,108.0,3.9,14.6,480.0,657.28,535.45
2018,4,30,16,30,701.0,102.0,3.9,14.3,429.0,607.12,497.96
2018,4,30,16,45,664.5,96.5,3.85,14.0,377.0,551.05,454.59
2018,4,30,17,0,628.0,91.0,3.8,13.7,325.0,496.36,411.12
2018,4,30,17,15,577.5,84.0,3.7,13.25,273.5,433.84,360.1
2018,4,30,17,30,527.0,77.0,3.6,12.8,222.0,374.52,310.09
2018,4,30,17,45,454.5,67.5,3.55,12.3,173.5,305.68,250.86
2018,4,30,18,0,382.0,58.0,3.5,11.8,125.0,242.41,194.87
2018,4,30,18,15,276.0,45.0,3.45,11.35,85.0,171.03,131.63
2018,4,30,18,30,170.0,32.0,3.4,10.9,45.0,107.84,66.1
2018,4,30,18,45,88.5,17.0,3.35,10.45,23.5,41.2,0.0
2018,4,30,19,0,7.0,2.0,3.3,10.0,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.2,9.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,1,5,15,12.0,5.5,2.0,7.55,6.0,5.41,0.0
2018,5,1,5,30,24.0,11.0,2.3,8.1,12.0,10.28,0.0
2018,5,1,5,45,59.0,19.5,2.6,8.65,27.0,16.56,8.21
2018,5,1,6,0,94.0,28.0,2.9,9.2,42.0,23.4,15.2
2018,5,1,6,15,97.5,39.0,2.85,9.7,58.5,31.96,23.24
2018,5,1,6,30,101.0,50.0,2.8,10.2,75.0,40.2,30.87
2018,5,1,6,45,166.5,86.5,2.8,10.7,139.0,76.04,55.75
2018,5,1,7,0,232.0,123.0,2.8,11.2,203.0,121.0,88.5
2018,5,1,7,15,303.0,136.5,2.75,11.8,258.5,156.1,113.53
2018,5,1,7,30,374.0,150.0,2.7,12.4,314.0,193.53,141.97
2018,5,1,7,45,470.0,150.5,2.65,13.0,382.0,238.2,176.84
2018,5,1,8,0,566.0,151.0,2.6,13.6,450.0,292.34,220.53
2018,5,1,8,15,671.5,135.5,2.65,14.1,523.0,343.76,262.81
2018,5,1,8,30,777.0,120.0,2.7,14.6,596.0,409.12,316.41
2018,5,1,8,45,797.5,122.0,2.7,15.1,641.5,458.38,357.63
2018,5,1,9,0,818.0,124.0,2.7,15.6,687.0,508.68,398.59
2018,5,1,9,15,838.0,123.0,2.75,16.05,729.0,556.77,437.03
2018,5,1,9,30,858.0,122.0,2.8,16.5,771.0,605.34,474.83
2018,5,1,9,45,876.0,119.0,2.8,16.95,807.0,653.32,511.02
2018,5,1,10,0,894.0,116.0,2.8,17.4,843.0,698.4,544.26
2018,5,1,10,15,902.0,117.0,2.8,17.75,871.5,739.62,573.5
2018,5,1,10,30,910.0,118.0,2.8,18.1,900.0,779.37,599.98
2018,5,1,10,45,916.0,118.5,2.85,18.4,921.0,815.46,624.03
2018,5,1,11,0,922.0,119.0,2.9,18.7,942.0,849.58,646.57
2018,5,1,11,15,925.0,119.0,2.85,18.95,955.0,878.63,664.92
2018,5,1,11,30,928.0,119.0,2.8,19.2,968.0,905.25,681.52
2018,5,1,11,45,929.5,119.0,2.8,19.45,973.5,928.01,695.83
2018,5,1,12,0,931.0,119.0,2.8,19.7,979.0,948.04,708.34
2018,5,1,12,15,932.0,118.5,2.85,19.85,977.0,964.32,719.08
2018,5,1,12,30,933.0,118.0,2.9,20.0,975.0,977.68,727.98
2018,5,1,12,45,933.0,116.0,2.95,20.1,965.0,985.62,733.55
2018,5,1,13,0,933.0,114.0,3.0,20.2,955.0,990.46,737.22
2018,5,1,13,15,889.5,136.5,3.1,20.2,925.5,976.4,729.11
2018,5,1,13,30,846.0,159.0,3.2,20.2,896.0,964.85,722.89
2018,5,1,13,45,765.0,194.5,3.35,20.25,846.5,928.11,699.78
2018,5,1,14,0,684.0,230.0,3.5,20.3,797.0,886.96,673.49
2018,5,1,14,15,669.0,225.5,3.6,20.1,762.5,863.53,659.56
2018,5,1,14,30,654.0,221.0,3.7,19.9,728.0,838.07,643.67
2018,5,1,14,45,602.0,226.0,3.85,19.75,675.0,787.95,609.3
2018,5,1,15,0,550.0,231.0,4.0,19.6,622.0,735.33,572.67
2018,5,1,15,15,572.0,205.5,4.0,19.6,590.5,715.07,560.31
2018,5,1,15,30,594.0,180.0,4.0,19.6,559.0,695.37,547.92
2018,5,1,15,45,483.5,195.0,4.3,18.75,488.5,605.76,482.6
2018,5,1,16,0,373.0,210.0,4.6,17.9,418.0,516.41,415.83
2018,5,1,16,15,318.5,198.5,4.75,17.25,364.5,453.53,368.32
2018,5,1,16,30,264.0,187.0,4.9,16.6,311.0,393.75,321.89
2018,5,1,16,45,318.0,154.0,5.05,15.95,285.5,382.25,315.51
2018,5,1,17,0,372.0,121.0,5.2,15.3,260.0,373.96,310.64
2018,5,1,17,15,434.0,96.0,5.25,14.5,234.5,365.09,304.35
2018,5,1,17,30,496.0,71.0,5.3,13.7,209.0,352.99,293.81
2018,5,1,17,45,434.0,61.5,5.3,12.95,164.0,290.57,239.53
2018,5,1,18,0,372.0,52.0,5.3,12.2,119.0,233.24,188.27
2018,5,1,18,15,280.5,41.0,5.1,11.65,82.0,167.84,129.61
2018,5,1,18,30,189.0,30.0,4.9,11.1,45.0,112.25,71.33
2018,5,1,18,45,102.5,17.0,4.7,10.6,24.5,45.31,0.0
2018,5,1,19,0,16.0,4.0,4.5,10.1,4.0,0.0,0.0
2018,5,1,19,15,8.0,2.0,4.4,9.9,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.4,14.5,11.3,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.6,29.0,18.29,0.0
2018,5,2,5,45,220.0,37.5,2.15,9.75,65.5,29.19,18.94
2018,5,2,6,0,331.0,52.0,2.2,9.9,102.0,39.53,29.49
2018,5,2,6,15,412.5,62.5,2.15,10.15,149.0,46.14,35.97
2018,5,2,6,30,494.0,73.0,2.1,10.4,196.0,52.47,41.93
2018,5,2,6,45,550.5,81.0,2.05,10.7,247.5,82.65,50.62
2018,5,2,7,0,607.0,89.0,2.0,11.0,299.0,123.63,74.99
2018,5,2,7,15,648.5,94.5,1.95,11.4,351.5,166.29,106.87
2018,5,2,7,30,690.0,100.0,1.9,11.8,404.0,213.32,145.79
2018,5,2,7,45,721.5,103.5,1.85,12.25,455.5,260.37,186.75
2018,5,2,8,0,753.0,107.0,1.8,12.7,507.0,310.39,230.52
2018,5,2,8,15,777.5,110.0,1.75,13.3,556.5,363.55,276.3
2018,5,2,8,30,802.0,113.0,1.7,13.9,606.0,415.05,319.75
2018,5,2,8,45,821.5,114.5,1.65,14.5,651.5,464.61,360.55
2018,5,2,9,0,841.0,116.0,1.6,15.1,697.0,515.07,400.7
2018,5,2,9,15,855.5,117.0,1.65,15.6,737.5,563.05,438.36
2018,5,2,9,30,870.0,118.0,1.7,16.1,778.0,613.63,476.77
2018,5,2,9,45,882.5,117.5,1.7,16.65,812.5,658.32,509.55
2018,5,2,10,0,895.0,117.0,1.7,17.2,847.0,702.26,540.9
2018,5,2,10,15,902.5,118.0,1.85,17.6,875.0,743.13,570.15
2018,5,2,10,30,910.0,119.0,2.0,18.0,903.0,782.49,596.87
2018,5,2,10,45,915.5,119.5,2.1,18.4,924.0,818.15,620.45
2018,5,2,11,0,921.0,120.0,2.2,18.8,945.0,851.82,642.55
2018,5,2,11,15,924.5,120.0,2.4,19.05,958.0,881.21,662.88
2018,5,2,11,30,928.0,120.0,2.6,19.3,971.0,908.19,681.59
2018,5,2,11,45,928.5,120.5,2.8,19.55,976.0,930.52,697.16
2018,5,2,12,0,929.0,121.0,3.0,19.8,981.0,950.1,710.95
2018,5,2,12,15,930.5,119.5,3.15,19.85,978.5,965.79,722.36
2018,5,2,12,30,932.0,118.0,3.3,19.9,976.0,978.57,731.94
2018,5,2,12,45,932.0,116.0,3.45,20.0,966.0,986.46,738.21
2018,5,2,13,0,932.0,114.0,3.6,20.1,956.0,991.27,742.54
2018,5,2,13,15,928.5,113.0,3.7,20.05,938.0,990.69,743.45
2018,5,2,13,30,925.0,112.0,3.8,20.0,920.0,987.01,742.42
2018,5,2,13,45,919.5,110.5,3.85,19.95,894.5,977.84,737.47
2018,5,2,14,0,914.0,109.0,3.9,19.9,869.0,965.66,730.61
2018,5,2,14,15,906.0,108.0,3.95,19.75,837.0,948.79,720.9
2018,5,2,14,30,898.0,107.0,4.0,19.6,805.0,929.16,709.34
2018,5,2,14,45,888.0,104.5,4.05,19.45,767.0,903.51,693.6
2018,5,2,15,0,878.0,102.0,4.1,19.3,729.0,875.42,676.12
2018,5,2,15,15,864.0,100.0,4.1,19.3,685.5,842.25,654.32
2018,5,2,15,30,850.0,98.0,4.1,19.3,642.0,812.1,634.59
2018,5,2,15,45,832.5,94.5,4.2,18.65,594.5,770.91,608.55
2018,5,2,16,0,815.0,91.0,4.3,18.0,547.0,728.45,581.13
2018,5,2,16,15,791.5,87.5,4.35,17.5,496.5,680.65,548.68
2018,5,2,16,30,768.0,84.0,4.4,17.0,446.0,632.51,515.11
2018,5,2,16,45,735.5,79.5,4.4,16.55,393.0,577.36,473.27
2018,5,2,17,0,703.0,75.0,4.4,16.1,340.0,525.6,432.73
2018,5,2,17,15,656.5,70.0,4.25,15.45,288.0,464.47,383.26
2018,5,2,17,30,610.0,65.0,4.1,14.8,236.0,406.18,334.47
2018,5,2,17,45,541.0,57.5,4.0,14.2,186.0,337.52,275.67
2018,5,2,18,0,472.0,50.0,3.9,13.6,136.0,274.45,219.85
2018,5,2,18,15,365.5,40.0,3.7,13.05,94.0,200.45,154.3
2018,5,2,18,30,259.0,30.0,3.5,12.5,52.0,135.67,88.55
2018,5,2,18,45,143.5,17.5,3.3,11.95,28.5,57.55,0.0
2018,5,2,19,0,28.0,5.0,3.1,11.4,5.0,0.0,0.0
2018,5,2,19,15,14.0,2.5,3.1,11.15,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,3,5,15,77.0,11.5,2.65,8.95,16.0,11.3,0.0
2018,5,3,5,30,154.0,23.0,2.9,9.3,32.0,18.21,0.0
2018,5,3,5,45,217.0,33.0,3.15,9.65,59.0,25.34,15.88
2018,5,3,6,0,280.0,43.0,3.4,10.0,86.0,32.11,22.94
2018,5,3,6,15,215.5,47.0,3.4,10.3,87.5,33.85,24.91
2018,5,3,6,30,151.0,51.0,3.4,10.6,89.0,40.96,31.51
2018,5,3,6,45,75.5,51.0,3.4,10.9,70.0,49.34,34.88
2018,5,3,7,0,0.0,51.0,3.4,11.2,51.0,49.27,36.91
2018,5,3,7,15,0.0,53.5,3.4,11.55,53.5,51.69,38.84
2018,5,3,7,30,0.0,56.0,3.4,11.9,56.0,54.11,40.71
2018,5,3,7,45,0.0,68.0,3.4,12.2,68.0,65.74,50.36
2018,5,3,8,0,0.0,80.0,3.4,12.5,80.0,77.38,59.89
2018,5,3,8,15,3.5,122.0,3.45,12.9,124.0,118.29,93.58
2018,5,3,8,30,7.0,164.0,3.5,13.3,168.0,159.0,126.52
2018,5,3,8,45,38.5,229.0,3.5,13.65,255.5,229.2,182.68
2018,5,3,9,0,70.0,294.0,3.5,14.0,343.0,305.04,242.27
2018,5,3,9,15,200.0,304.0,3.55,14.35,454.0,385.35,305.62
2018,5,3,9,30,330.0,314.0,3.6,14.7,565.0,477.12,377.28
2018,5,3,9,45,577.5,233.0,3.65,15.0,696.0,571.63,452.91
2018,5,3,10,0,825.0,152.0,3.7,15.3,827.0,688.55,544.18
2018,5,3,10,15,869.5,136.0,3.75,15.6,868.0,738.62,581.55
2018,5,3,10,30,914.0,120.0,3.8,15.9,909.0,788.49,616.36
2018,5,3,10,45,921.0,119.5,3.85,16.15,930.5,824.46,640.87
2018,5,3,11,0,928.0,119.0,3.9,16.4,952.0,858.51,663.94
2018,5,3,11,15,932.0,118.5,3.95,16.6,965.0,887.97,683.82
2018,5,3,11,30,936.0,118.0,4.0,16.8,978.0,915.03,701.98
2018,5,3,11,45,938.5,118.0,4.05,17.0,984.0,938.73,717.81
2018,5,3,12,0,941.0,118.0,4.1,17.2,990.0,959.73,731.82
2018,5,3,12,15,942.5,116.5,4.1,17.3,988.0,975.55,742.3
2018,5,3,12,30,944.0,115.0,4.1,17.4,986.0,988.41,750.88
2018,5,3,12,45,944.0,113.0,4.15,17.5,976.0,996.35,756.5
2018,5,3,13,0,944.0,111.0,4.2,17.6,966.0,1001.16,760.15
2018,5,3,13,15,940.5,110.5,4.2,17.65,948.0,1001.07,760.43
2018,5,3,13,30,937.0,110.0,4.2,17.7,930.0,997.84,758.73
2018,5,3,13,45,932.0,108.5,4.25,17.75,904.5,989.05,753.67
2018,5,3,14,0,927.0,107.0,4.3,17.8,879.0,977.2,746.64
2018,5,3,14,15,919.0,106.0,4.3,17.75,847.0,960.15,736.11
2018,5,3,14,30,911.0,105.0,4.3,17.7,815.0,940.3,723.74
2018,5,3,14,45,900.5,103.0,4.25,17.65,776.5,914.49,706.97
2018,5,3,15,0,890.0,101.0,4.2,17.6,738.0,886.23,688.51
2018,5,3,15,15,874.5,98.0,4.2,17.6,692.5,850.39,664.69
2018,5,3,15,30,859.0,95.0,4.2,17.6,647.0,812.72,639.42
2018,5,3,15,45,840.0,93.0,4.1,17.25,599.5,776.6,615.48
2018,5,3,16,0,821.0,91.0,4.0,16.9,552.0,734.46,586.81
2018,5,3,16,15,793.5,89.0,3.95,16.5,500.5,685.26,552.71
2018,5,3,16,30,766.0,87.0,3.9,16.1,449.0,635.97,517.74
2018,5,3,16,45,732.0,83.5,3.8,15.75,397.0,581.0,475.73
2018,5,3,17,0,698.0,80.0,3.7,15.4,345.0,529.84,435.45
2018,5,3,17,15,645.5,74.0,3.65,14.8,290.5,464.26,382.94
2018,5,3,17,30,593.0,68.0,3.6,14.2,236.0,402.05,331.37
2018,5,3,17,45,510.0,60.0,3.5,13.55,183.5,326.78,267.46
2018,5,3,18,0,427.0,52.0,3.4,12.9,131.0,258.41,207.69
2018,5,3,18,15,331.5,41.5,3.35,12.35,91.0,189.91,146.93
2018,5,3,18,30,236.0,31.0,3.3,11.8,51.0,131.12,87.89
2018,5,3,18,45,132.5,18.0,3.25,11.2,28.0,55.24,0.0
2018,5,3,19,0,29.0,5.0,3.2,10.6,5.0,4.91,0.0
2018,5,3,19,15,14.5,2.5,3.2,10.35,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
