Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,4,5,15,45.0,11.5,1.8,7.7,14.0,11.3,0.0
2018,5,4,5,30,90.0,23.0,2.1,8.2,28.0,19.26,0.74
2018,5,4,5,45,170.5,37.5,2.4,8.7,59.5,28.95,19.21
2018,5,4,6,0,251.0,52.0,2.7,9.2,91.0,39.23,29.41
2018,5,4,6,15,390.5,60.0,2.75,9.8,147.0,43.91,34.06
2018,5,4,6,30,530.0,68.0,2.8,10.4,203.0,47.44,37.41
2018,5,4,6,45,596.0,72.5,2.9,10.95,256.5,81.42,46.54
2018,5,4,7,0,662.0,77.0,3.0,11.5,310.0,123.06,71.53
2018,5,4,7,15,680.5,85.5,2.8,12.15,358.0,167.82,106.69
2018,5,4,7,30,699.0,94.0,2.6,12.8,406.0,214.57,146.64
2018,5,4,7,45,745.5,94.0,2.45,13.45,462.5,266.28,190.96
2018,5,4,8,0,792.0,94.0,2.3,14.1,519.0,318.72,236.23
2018,5,4,8,15,720.5,124.5,2.05,14.8,538.5,357.61,272.13
2018,5,4,8,30,649.0,155.0,1.8,15.5,558.0,392.49,302.62
2018,5,4,8,45,639.0,173.5,1.6,16.15,594.0,437.09,338.28
2018,5,4,9,0,629.0,192.0,1.4,16.8,630.0,480.2,371.1
2018,5,4,9,15,646.5,198.5,1.3,17.45,671.0,525.73,404.91
2018,5,4,9,30,664.0,205.0,1.2,18.1,712.0,571.93,437.99
2018,5,4,9,45,755.0,172.5,1.15,18.8,773.0,629.08,479.31
2018,5,4,10,0,846.0,140.0,1.1,19.5,834.0,693.43,524.41
2018,5,4,10,15,864.0,136.5,1.1,20.1,865.0,737.23,553.67
2018,5,4,10,30,882.0,133.0,1.1,20.7,896.0,778.89,579.38
2018,5,4,10,45,755.0,210.0,1.15,21.3,874.0,782.58,579.42
2018,5,4,11,0,628.0,287.0,1.2,21.9,852.0,778.43,572.57
2018,5,4,11,15,572.0,325.0,1.2,22.35,845.0,789.22,577.14
2018,5,4,11,30,516.0,363.0,1.2,22.8,838.0,795.14,578.19
2018,5,4,11,45,550.0,349.5,1.25,23.25,858.5,827.24,599.74
2018,5,4,12,0,584.0,336.0,1.3,23.7,879.0,858.79,620.46
2018,5,4,12,15,687.0,271.5,1.25,24.05,908.0,902.31,650.1
2018,5,4,12,30,790.0,207.0,1.2,24.4,937.0,942.73,674.45
2018,5,4,12,45,713.5,249.5,1.15,24.7,903.5,926.77,662.54
2018,5,4,13,0,637.0,292.0,1.1,25.0,870.0,904.48,645.55
2018,5,4,13,15,630.0,287.5,1.15,25.1,849.5,898.26,642.84
2018,5,4,13,30,623.0,283.0,1.2,25.2,829.0,889.69,638.45
2018,5,4,13,45,617.0,271.5,1.3,25.25,799.5,872.73,629.76
2018,5,4,14,0,611.0,260.0,1.4,25.3,770.0,853.46,619.53
2018,5,4,14,15,694.5,211.5,1.55,25.2,770.5,875.89,638.96
2018,5,4,14,30,778.0,163.0,1.7,25.1,771.0,888.61,650.05
2018,5,4,14,45,813.0,138.0,1.9,25.0,746.5,881.42,648.81
2018,5,4,15,0,848.0,113.0,2.1,24.9,722.0,869.52,644.53
2018,5,4,15,15,839.5,109.0,2.1,24.9,681.0,839.52,625.99
2018,5,4,15,30,831.0,105.0,2.1,24.9,640.0,807.38,606.07
2018,5,4,15,45,814.0,102.0,2.4,24.25,594.0,767.69,584.35
2018,5,4,16,0,797.0,99.0,2.7,23.6,548.0,726.75,560.77
2018,5,4,16,15,772.5,95.5,2.8,22.9,497.5,678.79,530.27
2018,5,4,16,30,748.0,92.0,2.9,22.2,447.0,630.59,498.35
2018,5,4,16,45,716.5,86.5,3.0,21.5,395.0,578.28,461.0
2018,5,4,17,0,685.0,81.0,3.1,20.8,343.0,524.42,421.11
2018,5,4,17,15,640.0,75.0,3.15,19.75,291.0,463.56,374.51
2018,5,4,17,30,595.0,69.0,3.2,18.7,239.0,405.43,328.09
2018,5,4,17,45,529.0,61.0,3.2,17.7,189.5,338.01,272.19
2018,5,4,18,0,463.0,53.0,3.2,16.7,140.0,275.89,218.7
2018,5,4,18,15,358.0,42.5,3.2,15.85,97.5,201.81,154.5
2018,5,4,18,30,253.0,32.0,3.2,15.0,55.0,137.66,92.98
2018,5,4,18,45,140.5,18.5,3.2,14.1,30.0,58.31,0.0
2018,5,4,19,0,28.0,5.0,3.2,13.2,5.0,4.91,0.0
2018,5,4,19,15,14.0,2.5,3.2,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.45,9.75,5.0,4.91,0.0
2018,5,5,5,30,0.0,10.0,2.5,10.1,10.0,9.64,0.0
2018,5,5,5,45,0.0,19.0,2.55,10.4,19.0,18.33,10.11
2018,5,5,6,0,0.0,28.0,2.6,10.7,28.0,27.03,18.44
2018,5,5,6,15,0.0,36.0,2.55,10.95,36.0,34.76,25.71
2018,5,5,6,30,0.0,44.0,2.5,11.2,44.0,42.49,32.85
2018,5,5,6,45,0.5,62.0,2.45,11.5,62.0,59.95,46.07
2018,5,5,7,0,1.0,80.0,2.4,11.8,80.0,76.76,60.26
2018,5,5,7,15,3.5,109.5,2.45,12.1,111.0,104.15,83.05
2018,5,5,7,30,6.0,139.0,2.5,12.4,142.0,131.8,105.68
2018,5,5,7,45,39.5,178.0,2.5,12.65,199.0,171.65,137.05
2018,5,5,8,0,73.0,217.0,2.5,12.9,256.0,218.45,173.99
2018,5,5,8,15,195.5,238.5,2.6,13.2,357.0,281.55,222.52
2018,5,5,8,30,318.0,260.0,2.7,13.5,458.0,356.59,281.11
2018,5,5,8,45,325.5,278.5,2.8,13.75,494.0,393.54,310.69
2018,5,5,9,0,333.0,297.0,2.9,14.0,530.0,431.01,340.31
2018,5,5,9,15,306.5,322.5,2.8,14.7,546.0,456.55,359.02
2018,5,5,9,30,280.0,348.0,2.7,15.4,562.0,479.59,375.15
2018,5,5,9,45,367.5,334.5,2.65,16.1,628.5,537.23,418.66
2018,5,5,10,0,455.0,321.0,2.6,16.8,695.0,598.53,464.06
2018,5,5,10,15,433.5,342.5,2.5,17.45,708.0,623.09,479.64
2018,5,5,10,30,412.0,364.0,2.4,18.1,721.0,645.46,493.4
2018,5,5,10,45,322.0,401.0,2.3,18.75,684.0,628.33,477.08
2018,5,5,11,0,232.0,438.0,2.2,19.4,647.0,604.59,456.08
2018,5,5,11,15,185.5,447.0,2.2,19.45,615.5,583.98,440.15
2018,5,5,11,30,139.0,456.0,2.2,19.5,584.0,560.58,422.03
2018,5,5,11,45,166.5,459.5,2.25,19.55,614.0,594.53,447.25
2018,5,5,12,0,194.0,463.0,2.3,19.6,644.0,629.14,472.44
2018,5,5,12,15,158.0,461.5,2.5,19.3,608.5,601.25,452.82
2018,5,5,12,30,122.0,460.0,2.7,19.0,573.0,571.77,432.1
2018,5,5,12,45,107.5,433.5,2.95,18.7,532.5,536.04,407.66
2018,5,5,13,0,93.0,407.0,3.2,18.4,492.0,493.6,377.88
2018,5,5,13,15,59.0,349.5,3.45,17.95,403.0,405.14,312.7
2018,5,5,13,30,25.0,292.0,3.7,17.5,314.0,315.81,245.0
2018,5,5,13,45,34.0,310.5,3.95,17.05,339.5,344.32,268.33
2018,5,5,14,0,43.0,329.0,4.2,16.6,365.0,373.03,291.57
2018,5,5,14,15,40.5,316.0,4.35,16.1,349.0,358.23,281.18
2018,5,5,14,30,38.0,303.0,4.5,15.6,333.0,343.25,270.7
2018,5,5,14,45,39.0,293.0,4.6,15.15,322.5,334.45,265.0
2018,5,5,15,0,40.0,283.0,4.7,14.7,312.0,325.49,259.13
2018,5,5,15,15,69.0,272.5,4.7,14.7,318.5,339.56,272.02
2018,5,5,15,30,98.0,262.0,4.7,14.7,325.0,352.06,283.59
2018,5,5,15,45,154.0,254.0,4.95,14.4,345.0,395.55,321.02
2018,5,5,16,0,210.0,246.0,5.2,14.1,365.0,426.79,348.67
2018,5,5,16,15,204.0,220.5,5.05,14.05,327.5,388.9,319.1
2018,5,5,16,30,198.0,195.0,4.9,14.0,290.0,350.69,289.07
2018,5,5,16,45,287.0,156.5,4.75,13.95,276.5,366.99,304.75
2018,5,5,17,0,376.0,118.0,4.6,13.9,263.0,375.6,313.21
2018,5,5,17,15,457.5,95.5,4.3,13.55,245.5,381.03,317.83
2018,5,5,17,30,539.0,73.0,4.0,13.2,228.0,381.8,317.02
2018,5,5,17,45,479.5,64.0,3.7,12.85,181.5,318.75,262.22
2018,5,5,18,0,420.0,55.0,3.4,12.5,135.0,260.46,210.25
2018,5,5,18,15,318.5,44.0,3.4,12.05,94.0,188.01,146.42
2018,5,5,18,30,217.0,33.0,3.4,11.6,53.0,127.96,88.98
2018,5,5,18,45,119.0,19.0,3.4,11.15,29.0,63.72,0.0
2018,5,5,19,0,21.0,5.0,3.4,10.7,5.0,10.01,0.0
2018,5,5,19,15,10.5,2.5,3.5,10.5,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,4.0,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,8.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,8.0,10.0,2.4,8.15,10.5,9.83,0.0
2018,5,6,5,30,8.0,18.0,2.7,8.6,19.0,17.2,3.53
2018,5,6,5,45,26.0,34.0,3.0,9.1,38.0,31.49,21.64
2018,5,6,6,0,44.0,50.0,3.3,9.6,57.0,45.56,35.08
2018,5,6,6,15,78.5,71.0,3.3,10.0,89.0,59.96,48.49
2018,5,6,6,30,113.0,92.0,3.3,10.4,121.0,77.06,64.07
2018,5,6,6,45,231.5,106.5,3.35,10.85,183.5,98.62,71.68
2018,5,6,7,0,350.0,121.0,3.4,11.3,246.0,131.74,91.91
2018,5,6,7,15,503.0,113.0,3.3,11.75,324.0,168.85,115.63
2018,5,6,7,30,656.0,105.0,3.2,12.2,402.0,219.49,153.31
2018,5,6,7,45,707.0,105.0,3.15,12.65,459.0,266.99,194.28
2018,5,6,8,0,758.0,105.0,3.1,13.1,516.0,322.77,242.46
2018,5,6,8,15,802.5,101.0,3.1,13.6,571.5,373.57,286.63
2018,5,6,8,30,847.0,97.0,3.1,14.1,627.0,428.18,333.19
2018,5,6,8,45,847.5,105.0,3.1,14.55,667.0,477.01,374.5
2018,5,6,9,0,848.0,113.0,3.1,15.0,707.0,524.95,413.81
2018,5,6,9,15,810.5,137.5,3.2,15.45,731.0,566.14,446.62
2018,5,6,9,30,773.0,162.0,3.3,15.9,755.0,603.0,475.0
2018,5,6,9,45,790.0,163.0,3.4,16.35,792.0,648.24,509.52
2018,5,6,10,0,807.0,164.0,3.5,16.8,829.0,693.4,543.2
2018,5,6,10,15,870.0,136.5,3.6,17.15,874.5,745.33,582.3
2018,5,6,10,30,933.0,109.0,3.7,17.5,920.0,798.42,619.09
2018,5,6,10,45,846.5,164.0,3.85,17.8,912.5,814.14,629.29
2018,5,6,11,0,760.0,219.0,4.0,18.1,905.0,823.68,635.39
2018,5,6,11,15,771.0,216.0,4.15,18.3,920.5,853.6,656.31
2018,5,6,11,30,782.0,213.0,4.3,18.5,936.0,881.93,675.92
2018,5,6,11,45,713.0,249.5,4.4,18.7,911.5,876.28,671.57
2018,5,6,12,0,644.0,286.0,4.5,18.9,887.0,866.02,662.64
2018,5,6,12,15,541.5,340.0,4.55,18.9,844.0,838.84,640.79
2018,5,6,12,30,439.0,394.0,4.6,18.9,801.0,807.24,615.66
2018,5,6,12,45,469.5,373.5,4.7,18.9,804.5,823.66,629.49
2018,5,6,13,0,500.0,353.0,4.8,18.9,808.0,838.45,641.96
2018,5,6,13,15,608.5,292.5,4.7,18.7,835.5,885.06,678.89
2018,5,6,13,30,717.0,232.0,4.6,18.5,863.0,928.98,712.33
2018,5,6,13,45,484.0,305.0,4.55,18.3,725.5,782.87,604.22
2018,5,6,14,0,251.0,378.0,4.5,18.1,588.0,633.82,490.34
2018,5,6,14,15,264.0,366.0,4.4,17.75,580.0,633.32,492.16
2018,5,6,14,30,277.0,354.0,4.3,17.4,572.0,631.43,492.29
2018,5,6,14,45,320.5,326.0,4.2,17.05,566.5,637.97,499.92
2018,5,6,15,0,364.0,298.0,4.1,16.7,561.0,641.45,505.35
2018,5,6,15,15,370.0,273.0,4.1,16.7,526.5,613.0,485.69
2018,5,6,15,30,376.0,248.0,4.1,16.7,492.0,582.83,464.69
2018,5,6,15,45,331.5,232.5,4.0,15.9,436.0,521.46,419.37
2018,5,6,16,0,287.0,217.0,3.9,15.1,380.0,461.74,374.46
2018,5,6,16,15,192.0,197.0,3.9,14.7,302.0,353.61,288.76
2018,5,6,16,30,97.0,177.0,3.9,14.3,224.0,260.28,212.59
2018,5,6,16,45,152.5,155.0,3.9,13.9,218.5,269.74,222.71
2018,5,6,17,0,208.0,133.0,3.9,13.5,213.0,281.97,234.27
2018,5,6,17,15,332.5,107.5,3.8,13.15,214.0,324.61,270.74
2018,5,6,17,30,457.0,82.0,3.7,12.8,215.0,346.82,288.61
2018,5,6,17,45,406.5,70.5,3.65,12.45,171.0,289.49,238.8
2018,5,6,18,0,356.0,59.0,3.6,12.1,127.0,236.42,191.53
2018,5,6,18,15,275.0,47.5,3.5,11.9,90.5,176.24,137.73
2018,5,6,18,30,194.0,36.0,3.4,11.7,54.0,124.43,87.79
2018,5,6,18,45,107.0,21.5,3.3,11.45,30.5,64.08,0.0
2018,5,6,19,0,20.0,7.0,3.2,11.2,7.0,11.77,0.0
2018,5,6,19,15,10.0,3.5,3.2,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.95,8.25,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.9,8.3,2.0,0.0,0.0
2018,5,7,5,15,111.5,14.5,2.1,8.95,22.0,14.25,0.0
2018,5,7,5,30,213.0,27.0,2.3,9.6,42.0,21.28,7.1
2018,5,7,5,45,329.5,38.0,2.5,10.25,82.5,29.8,20.18
2018,5,7,6,0,446.0,49.0,2.7,10.9,123.0,36.81,27.18
2018,5,7,6,15,520.0,56.5,2.6,11.5,172.0,40.18,30.54
2018,5,7,6,30,594.0,64.0,2.5,12.1,221.0,49.47,32.74
2018,5,7,6,45,642.5,70.0,2.4,12.7,273.0,88.08,48.22
2018,5,7,7,0,691.0,76.0,2.3,13.3,325.0,131.9,76.5
2018,5,7,7,15,725.5,80.5,2.25,13.9,378.0,177.33,112.03
2018,5,7,7,30,760.0,85.0,2.2,14.5,431.0,229.54,156.08
2018,5,7,7,45,785.0,89.0,2.1,15.05,482.5,278.8,199.23
2018,5,7,8,0,810.0,93.0,2.0,15.6,534.0,330.33,244.17
2018,5,7,8,15,829.5,96.0,2.0,16.25,583.0,381.04,287.9
2018,5,7,8,30,849.0,99.0,2.0,16.9,632.0,433.03,331.51
2018,5,7,8,45,863.5,102.0,1.95,17.55,677.0,487.44,375.43
2018,5,7,9,0,878.0,105.0,1.9,18.2,722.0,538.31,415.26
2018,5,7,9,15,891.0,105.5,1.9,18.75,762.0,586.2,452.01
2018,5,7,9,30,904.0,106.0,1.9,19.3,802.0,633.78,487.39
2018,5,7,9,45,914.5,106.0,1.85,19.85,836.0,678.79,519.57
2018,5,7,10,0,925.0,106.0,1.8,20.4,870.0,722.84,550.07
2018,5,7,10,15,930.0,108.0,1.8,20.95,897.5,763.67,576.21
2018,5,7,10,30,935.0,110.0,1.8,21.5,925.0,802.76,600.59
2018,5,7,10,45,938.5,111.5,1.8,22.05,945.0,838.31,622.26
2018,5,7,11,0,942.0,113.0,1.8,22.6,965.0,871.7,642.27
2018,5,7,11,15,944.5,113.5,1.9,22.9,978.0,901.01,661.11
2018,5,7,11,30,947.0,114.0,2.0,23.2,991.0,927.83,678.34
2018,5,7,11,45,948.0,114.0,2.1,23.5,996.0,950.24,692.7
2018,5,7,12,0,949.0,114.0,2.2,23.8,1001.0,969.88,705.35
2018,5,7,12,15,947.0,115.0,2.35,23.9,998.0,984.89,716.15
2018,5,7,12,30,945.0,116.0,2.5,24.0,995.0,996.9,725.13
2018,5,7,12,45,940.5,117.0,2.6,24.15,983.5,1003.53,730.11
2018,5,7,13,0,936.0,118.0,2.7,24.3,972.0,1007.06,733.23
2018,5,7,13,15,875.5,149.0,2.75,24.3,935.5,984.83,719.71
2018,5,7,13,30,815.0,180.0,2.8,24.3,899.0,965.75,708.48
2018,5,7,13,45,805.0,178.0,2.9,24.3,871.5,952.95,701.77
2018,5,7,14,0,795.0,176.0,3.0,24.3,844.0,937.48,693.25
2018,5,7,14,15,806.5,161.0,3.05,24.15,817.0,925.8,687.34
2018,5,7,14,30,818.0,146.0,3.1,24.0,790.0,910.84,679.26
2018,5,7,14,45,840.5,129.5,3.2,23.9,763.5,900.75,674.74
2018,5,7,15,0,863.0,113.0,3.3,23.8,737.0,881.58,664.04
2018,5,7,15,15,858.0,107.5,3.3,23.8,697.0,857.7,649.29
2018,5,7,15,30,853.0,102.0,3.3,23.8,657.0,826.29,629.31
2018,5,7,15,45,836.5,98.5,3.55,23.05,609.5,785.77,605.78
2018,5,7,16,0,820.0,95.0,3.8,22.3,562.0,743.93,580.59
2018,5,7,16,15,798.5,90.5,3.9,21.65,511.0,696.21,549.54
2018,5,7,16,30,777.0,86.0,4.0,21.0,460.0,648.01,517.33
2018,5,7,16,45,746.5,82.0,4.15,20.35,408.0,594.24,478.64
2018,5,7,17,0,716.0,78.0,4.3,19.7,356.0,543.74,440.74
2018,5,7,17,15,671.5,72.0,4.3,18.8,303.0,481.71,392.48
2018,5,7,17,30,627.0,66.0,4.3,17.9,250.0,422.33,344.47
2018,5,7,17,45,561.0,60.0,4.3,16.95,200.0,355.52,288.61
2018,5,7,18,0,495.0,54.0,4.3,16.0,150.0,293.88,235.09
2018,5,7,18,15,392.5,44.5,4.2,15.25,106.5,219.7,170.23
2018,5,7,18,30,290.0,35.0,4.1,14.5,63.0,154.85,109.61
2018,5,7,18,45,168.0,21.5,4.0,13.7,35.5,82.51,0.0
2018,5,7,19,0,46.0,8.0,3.9,12.9,8.0,19.2,0.0
2018,5,7,19,15,23.0,4.0,3.85,12.65,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.1,9.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.2,9.6,2.0,0.0,0.0
2018,5,8,5,15,130.5,14.5,3.35,10.05,23.5,14.25,0.0
2018,5,8,5,30,247.0,27.0,3.5,10.5,45.0,22.06,8.66
2018,5,8,5,45,360.5,36.0,3.65,10.9,85.0,27.61,18.31
2018,5,8,6,0,474.0,45.0,3.8,11.3,125.0,32.87,23.66
2018,5,8,6,15,543.0,52.0,3.85,11.8,173.5,36.07,26.82
2018,5,8,6,30,612.0,59.0,3.9,12.3,222.0,47.47,29.41
2018,5,8,6,45,657.0,64.5,3.95,12.8,273.5,86.48,45.72
2018,5,8,7,0,702.0,70.0,4.0,13.3,325.0,133.58,77.38
2018,5,8,7,15,733.0,74.0,4.05,13.75,376.5,178.38,113.05
2018,5,8,7,30,764.0,78.0,4.1,14.2,428.0,226.4,154.44
2018,5,8,7,45,786.0,82.0,4.15,14.65,478.0,275.09,198.01
2018,5,8,8,0,808.0,86.0,4.2,15.1,528.0,325.72,243.31
2018,5,8,8,15,823.5,90.0,4.15,15.15,575.0,375.73,288.02
2018,5,8,8,30,839.0,94.0,4.1,15.2,622.0,426.64,332.53
2018,5,8,8,45,850.5,97.0,4.0,15.25,665.0,479.2,377.19
2018,5,8,9,0,862.0,100.0,3.9,15.3,708.0,527.88,417.74
2018,5,8,9,15,871.5,102.5,3.8,15.2,746.5,574.85,456.14
2018,5,8,9,30,881.0,105.0,3.7,15.1,785.0,621.25,493.12
2018,5,8,9,45,887.5,107.5,3.65,15.05,817.5,664.99,527.25
2018,5,8,10,0,894.0,110.0,3.6,15.0,850.0,707.54,559.73
2018,5,8,10,15,900.5,111.0,3.6,15.15,877.0,747.32,587.9
2018,5,8,10,30,907.0,112.0,3.6,15.3,904.0,785.53,614.33
2018,5,8,10,45,912.0,112.5,3.6,15.45,924.0,820.36,638.12
2018,5,8,11,0,917.0,113.0,3.6,15.6,944.0,853.18,660.34
2018,5,8,11,15,921.5,111.5,3.65,16.25,956.5,881.53,678.3
2018,5,8,11,30,926.0,110.0,3.7,16.9,969.0,907.54,694.55
2018,5,8,11,45,907.5,123.0,3.75,17.55,968.5,924.72,704.65
2018,5,8,12,0,889.0,136.0,3.8,18.2,968.0,938.61,712.56
2018,5,8,12,15,860.0,154.5,3.85,18.75,957.5,944.96,715.64
2018,5,8,12,30,831.0,173.0,3.9,19.3,947.0,952.72,719.84
2018,5,8,12,45,879.0,140.0,3.9,19.9,950.5,970.11,730.23
2018,5,8,13,0,927.0,107.0,3.9,20.5,954.0,988.84,741.48
2018,5,8,13,15,923.5,106.0,4.1,20.65,936.0,988.02,742.1
2018,5,8,13,30,920.0,105.0,4.3,20.8,918.0,984.13,740.84
2018,5,8,13,45,914.5,104.0,4.45,21.0,893.0,975.32,735.93
2018,5,8,14,0,909.0,103.0,4.6,21.2,868.0,963.54,729.51
2018,5,8,14,15,902.0,101.0,4.8,20.95,836.5,946.42,721.09
2018,5,8,14,30,895.0,99.0,5.0,20.7,805.0,926.54,710.63
2018,5,8,14,45,885.0,97.0,5.2,20.5,767.5,901.33,696.12
2018,5,8,15,0,875.0,95.0,5.4,20.3,730.0,873.73,679.69
2018,5,8,15,15,862.0,93.0,5.4,20.3,687.5,841.36,658.01
2018,5,8,15,30,849.0,91.0,5.4,20.3,645.0,807.1,634.86
2018,5,8,15,45,830.5,89.0,5.5,19.5,598.0,766.79,609.4
2018,5,8,16,0,812.0,87.0,5.6,18.7,551.0,730.04,586.09
2018,5,8,16,15,786.5,84.5,5.4,18.3,500.5,681.94,551.67
2018,5,8,16,30,761.0,82.0,5.2,17.9,450.0,633.67,516.68
2018,5,8,16,45,728.0,78.5,5.0,17.5,398.5,579.45,475.14
2018,5,8,17,0,695.0,75.0,4.8,17.1,347.0,528.5,434.69
2018,5,8,17,15,650.5,70.0,4.6,16.6,295.5,468.5,386.1
2018,5,8,17,30,606.0,65.0,4.4,16.1,244.0,411.2,338.27
2018,5,8,17,45,540.5,58.5,4.2,15.65,195.0,344.93,281.66
2018,5,8,18,0,475.0,52.0,4.0,15.2,146.0,283.91,227.95
2018,5,8,18,15,377.5,43.0,3.85,14.7,104.0,213.13,165.71
2018,5,8,18,30,280.0,34.0,3.7,14.2,62.0,151.33,108.2
2018,5,8,18,45,163.0,21.5,3.55,13.75,35.5,81.77,0.0
2018,5,8,19,0,46.0,9.0,3.4,13.3,9.0,20.28,0.0
2018,5,8,19,15,23.0,4.5,3.35,13.05,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,3.15,10.1,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,3.2,10.1,2.0,0.0,0.0
2018,5,9,5,15,142.5,14.5,3.4,10.55,24.5,14.25,0.0
2018,5,9,5,30,269.0,27.0,3.6,11.0,47.0,21.83,9.37
2018,5,9,5,45,385.0,36.0,3.75,11.5,89.0,27.42,18.16
2018,5,9,6,0,501.0,45.0,3.9,12.0,131.0,32.7,23.46
2018,5,9,6,15,571.5,51.0,4.0,12.45,180.5,35.07,25.86
2018,5,9,6,30,642.0,57.0,4.1,12.9,230.0,48.27,28.26
2018,5,9,6,45,687.5,61.5,4.15,13.35,282.5,91.27,48.02
2018,5,9,7,0,733.0,66.0,4.2,13.8,335.0,135.71,77.54
2018,5,9,7,15,764.5,70.5,4.25,14.25,388.0,182.65,115.18
2018,5,9,7,30,796.0,75.0,4.3,14.7,441.0,232.84,158.53
2018,5,9,7,45,818.5,78.0,4.35,15.1,492.0,282.38,203.0
2018,5,9,8,0,841.0,81.0,4.4,15.5,543.0,333.9,249.21
2018,5,9,8,15,857.5,83.5,4.45,15.8,591.0,388.66,297.6
2018,5,9,8,30,874.0,86.0,4.5,16.1,639.0,440.07,342.42
2018,5,9,8,45,887.0,88.5,4.55,16.45,683.5,490.53,385.39
2018,5,9,9,0,900.0,91.0,4.6,16.8,728.0,541.13,427.32
2018,5,9,9,15,911.5,93.0,4.65,17.05,768.5,590.35,467.28
2018,5,9,9,30,923.0,95.0,4.7,17.3,809.0,639.12,505.91
2018,5,9,9,45,932.0,95.0,4.7,17.6,842.5,683.8,540.35
2018,5,9,10,0,941.0,95.0,4.7,17.9,876.0,727.37,572.72
2018,5,9,10,15,946.0,96.5,4.75,18.15,903.0,768.16,601.27
2018,5,9,10,30,951.0,98.0,4.8,18.4,930.0,807.18,628.3
2018,5,9,10,45,955.0,98.5,4.8,18.65,950.0,842.52,652.22
2018,5,9,11,0,959.0,99.0,4.8,18.9,970.0,875.69,674.43
2018,5,9,11,15,960.5,100.0,4.8,19.1,982.5,904.91,693.88
2018,5,9,11,30,962.0,101.0,4.8,19.3,995.0,931.55,711.48
2018,5,9,11,45,961.5,102.5,4.8,19.45,1000.0,954.22,726.44
2018,5,9,12,0,961.0,104.0,4.8,19.6,1005.0,974.05,739.48
2018,5,9,12,15,957.5,105.5,4.75,19.7,1001.0,988.2,748.41
2018,5,9,12,30,954.0,107.0,4.7,19.8,997.0,999.3,755.34
2018,5,9,12,45,947.0,109.5,4.65,19.9,985.0,1005.02,758.71
2018,5,9,13,0,940.0,112.0,4.6,20.0,973.0,1007.62,760.09
2018,5,9,13,15,936.5,111.5,4.65,20.0,955.0,1007.39,760.87
2018,5,9,13,30,933.0,111.0,4.7,20.0,937.0,1004.05,759.68
2018,5,9,13,45,927.5,109.0,4.75,20.0,911.0,994.19,754.15
2018,5,9,14,0,922.0,107.0,4.8,20.0,885.0,981.3,746.67
2018,5,9,14,15,913.5,106.5,4.85,19.85,853.0,964.29,736.85
2018,5,9,14,30,905.0,106.0,4.9,19.7,821.0,944.54,725.18
2018,5,9,14,45,894.0,104.5,4.95,19.55,783.0,918.88,709.34
2018,5,9,15,0,883.0,103.0,5.0,19.4,745.0,890.84,691.78
2018,5,9,15,15,870.0,100.0,5.0,19.4,701.5,857.26,669.42
2018,5,9,15,30,857.0,97.0,5.0,19.4,658.0,821.75,645.56
2018,5,9,15,45,839.0,95.0,5.1,18.7,611.0,786.5,623.92
2018,5,9,16,0,821.0,93.0,5.2,18.0,564.0,745.13,597.24
2018,5,9,16,15,796.5,90.0,5.2,17.55,513.0,696.87,563.79
2018,5,9,16,30,772.0,87.0,5.2,17.1,462.0,648.35,529.49
2018,5,9,16,45,740.0,83.0,5.15,16.6,410.0,593.75,488.25
2018,5,9,17,0,708.0,79.0,5.1,16.1,358.0,542.55,448.11
2018,5,9,17,15,663.0,74.0,4.9,15.55,305.5,481.65,398.72
2018,5,9,17,30,618.0,69.0,4.7,15.0,253.0,423.43,350.04
2018,5,9,17,45,551.0,62.5,4.45,14.45,203.0,355.72,292.07
2018,5,9,18,0,484.0,56.0,4.2,13.9,153.0,293.27,236.97
2018,5,9,18,15,382.0,46.5,4.0,13.4,109.5,219.37,171.86
2018,5,9,18,30,280.0,37.0,3.8,12.9,66.0,155.78,113.1
2018,5,9,18,45,162.0,23.0,3.55,12.4,37.5,84.18,6.09
2018,5,9,19,0,44.0,9.0,3.3,11.9,9.0,19.87,0.0
2018,5,9,19,15,22.0,4.5,3.25,11.75,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,4,45,5.0,1.0,1.7,9.0,1.0,0.0,0.0
2018,5,10,5,0,10.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,5,10,5,15,96.0,15.0,2.0,9.7,22.0,14.74,0.0
2018,5,10,5,30,182.0,28.0,2.3,10.3,42.0,21.87,10.16
2018,5,10,5,45,244.5,40.5,2.55,10.9,74.5,30.88,21.3
2018,5,10,6,0,307.0,53.0,2.8,11.5,107.0,39.42,29.53
2018,5,10,6,15,379.5,65.0,2.85,11.95,153.5,47.15,36.77
2018,5,10,6,30,452.0,77.0,2.9,12.4,200.0,64.2,43.2
2018,5,10,6,45,533.0,82.5,2.9,12.85,257.5,97.27,58.2
2018,5,10,7,0,614.0,88.0,2.9,13.3,315.0,139.22,85.59
2018,5,10,7,15,678.0,89.0,2.95,13.8,374.0,182.86,119.12
2018,5,10,7,30,742.0,90.0,3.0,14.3,433.0,236.48,163.54
2018,5,10,7,45,768.5,93.5,3.05,14.8,484.0,284.81,206.21
2018,5,10,8,0,795.0,97.0,3.1,15.3,535.0,335.55,250.9
2018,5,10,8,15,813.0,100.0,3.15,15.8,582.5,384.93,294.1
2018,5,10,8,30,831.0,103.0,3.2,16.3,630.0,435.46,337.23
2018,5,10,8,45,829.0,112.0,3.25,16.8,669.0,483.05,376.99
2018,5,10,9,0,827.0,121.0,3.3,17.3,708.0,529.55,414.65
2018,5,10,9,15,740.5,169.0,3.3,17.7,716.0,560.64,438.68
2018,5,10,9,30,654.0,217.0,3.3,18.1,724.0,586.16,457.17
2018,5,10,9,45,596.0,258.5,3.3,18.55,735.5,616.09,478.08
2018,5,10,10,0,538.0,300.0,3.3,19.0,747.0,640.98,494.46
2018,5,10,10,15,536.5,314.0,3.25,19.25,772.0,675.64,518.85
2018,5,10,10,30,535.0,328.0,3.2,19.5,797.0,709.24,541.96
2018,5,10,10,45,526.0,343.0,3.2,19.8,813.0,736.78,560.37
2018,5,10,11,0,517.0,358.0,3.2,20.1,829.0,762.72,577.41
2018,5,10,11,15,539.0,354.5,3.2,20.3,851.0,795.79,600.41
2018,5,10,11,30,561.0,351.0,3.2,20.5,873.0,828.49,622.9
2018,5,10,11,45,578.0,343.5,3.2,20.65,884.0,852.3,639.25
2018,5,10,12,0,595.0,336.0,3.2,20.8,895.0,874.93,654.79
2018,5,10,12,15,642.0,303.5,3.35,20.75,905.0,898.83,673.86
2018,5,10,12,30,689.0,271.0,3.5,20.7,915.0,922.48,692.77
2018,5,10,12,45,747.5,232.0,3.6,20.65,923.5,948.31,711.62
2018,5,10,13,0,806.0,193.0,3.7,20.6,932.0,968.28,726.08
2018,5,10,13,15,758.5,215.5,3.85,20.45,900.5,953.82,717.95
2018,5,10,13,30,711.0,238.0,4.0,20.3,869.0,933.79,706.26
2018,5,10,13,45,723.0,224.0,4.1,20.2,850.0,930.38,705.6
2018,5,10,14,0,735.0,210.0,4.2,20.1,831.0,924.06,702.92
2018,5,10,14,15,798.5,167.5,4.3,19.95,819.5,928.75,708.13
2018,5,10,14,30,862.0,125.0,4.4,19.8,808.0,926.82,708.84
2018,5,10,14,45,861.5,117.5,4.45,19.6,773.0,905.04,695.86
2018,5,10,15,0,861.0,110.0,4.5,19.4,738.0,880.48,681.01
2018,5,10,15,15,847.0,107.5,4.5,19.4,695.0,852.27,662.64
2018,5,10,15,30,833.0,105.0,4.5,19.4,652.0,817.09,639.18
2018,5,10,15,45,814.5,102.0,4.55,18.8,604.5,776.12,613.07
2018,5,10,16,0,796.0,99.0,4.6,18.2,557.0,734.01,585.62
2018,5,10,16,15,771.5,95.0,4.6,17.7,506.5,685.46,552.3
2018,5,10,16,30,747.0,91.0,4.6,17.2,456.0,636.68,518.12
2018,5,10,16,45,711.5,87.0,4.65,16.75,403.5,583.2,477.89
2018,5,10,17,0,676.0,83.0,4.7,16.3,351.0,528.66,435.57
2018,5,10,17,15,631.5,78.5,4.7,15.65,300.5,469.91,388.64
2018,5,10,17,30,587.0,74.0,4.7,15.0,250.0,413.78,342.22
2018,5,10,17,45,518.0,66.5,4.75,14.35,200.0,345.16,284.07
2018,5,10,18,0,449.0,59.0,4.8,13.7,150.0,282.0,228.78
2018,5,10,18,15,348.5,49.0,4.65,13.15,107.5,208.79,164.33
2018,5,10,18,30,248.0,39.0,4.5,12.6,65.0,147.67,108.26
2018,5,10,18,45,141.5,24.0,4.35,12.1,37.0,80.11,14.72
2018,5,10,19,0,35.0,9.0,4.2,11.6,9.0,17.68,0.0
2018,5,10,19,15,17.5,4.5,4.15,11.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.0,9.1,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,9.2,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.5,9.8,23.5,16.22,0.0
2018,5,11,5,30,190.0,28.0,2.9,10.4,43.0,21.8,10.65
2018,5,11,5,45,252.5,41.0,3.25,11.0,76.5,31.2,21.63
2018,5,11,6,0,315.0,54.0,3.6,11.6,110.0,40.13,30.16
2018,5,11,6,15,380.5,64.5,3.9,12.2,154.0,46.66,36.3
2018,5,11,6,30,446.0,75.0,4.2,12.8,198.0,63.25,41.57
2018,5,11,6,45,467.5,89.5,4.55,13.35,242.0,100.93,63.23
2018,5,11,7,0,489.0,104.0,4.9,13.9,286.0,140.4,91.89
2018,5,11,7,15,505.0,119.0,4.95,14.55,331.0,181.75,125.58
2018,5,11,7,30,521.0,134.0,5.0,15.2,376.0,224.87,162.37
2018,5,11,7,45,531.0,147.5,5.05,15.8,418.5,266.76,198.95
2018,5,11,8,0,541.0,161.0,5.1,16.4,461.0,309.59,236.13
2018,5,11,8,15,571.5,169.0,5.15,17.0,510.5,355.44,274.91
2018,5,11,8,30,602.0,177.0,5.2,17.6,560.0,404.34,315.55
2018,5,11,8,45,604.5,192.0,5.25,18.15,599.5,448.96,352.22
2018,5,11,9,0,607.0,207.0,5.3,18.7,639.0,493.27,387.69
2018,5,11,9,15,605.0,224.5,5.35,19.15,675.0,536.93,421.84
2018,5,11,9,30,603.0,242.0,5.4,19.6,711.0,579.66,454.46
2018,5,11,9,45,742.0,188.0,5.45,20.05,789.5,646.58,507.2
2018,5,11,10,0,881.0,134.0,5.5,20.5,868.0,725.79,568.27
2018,5,11,10,15,894.0,132.5,5.55,20.8,898.0,767.49,598.13
2018,5,11,10,30,907.0,131.0,5.6,21.1,928.0,808.08,626.2
2018,5,11,10,45,938.5,117.5,5.6,21.45,958.0,850.71,655.13
2018,5,11,11,0,970.0,104.0,5.6,21.8,988.0,892.64,683.26
2018,5,11,11,15,973.5,104.0,5.6,22.05,1001.5,922.84,703.18
2018,5,11,11,30,977.0,104.0,5.6,22.3,1015.0,950.52,721.33
2018,5,11,11,45,978.5,103.5,5.55,22.55,1020.0,973.29,735.73
2018,5,11,12,0,980.0,103.0,5.5,22.8,1025.0,993.23,748.17
2018,5,11,12,15,977.5,103.5,5.5,23.0,1021.0,1007.53,757.28
2018,5,11,12,30,975.0,104.0,5.5,23.2,1017.0,1018.73,764.38
2018,5,11,12,45,971.5,104.5,5.45,23.45,1005.5,1025.85,768.3
2018,5,11,13,0,968.0,105.0,5.4,23.7,994.0,1029.78,770.18
2018,5,11,13,15,965.0,104.0,5.45,23.8,976.0,1029.48,770.53
2018,5,11,13,30,962.0,103.0,5.5,23.9,958.0,1025.98,768.87
2018,5,11,13,45,957.0,102.0,5.55,24.05,932.5,1017.41,763.74
2018,5,11,14,0,952.0,101.0,5.6,24.2,907.0,1005.75,756.63
2018,5,11,14,15,946.0,99.5,5.65,24.2,875.5,989.61,747.0
2018,5,11,14,30,940.0,98.0,5.7,24.2,844.0,970.56,735.44
2018,5,11,14,45,931.0,96.0,5.8,24.15,806.0,945.48,720.15
2018,5,11,15,0,922.0,94.0,5.9,24.1,768.0,917.83,703.02
2018,5,11,15,15,909.5,92.0,5.9,24.1,724.0,884.8,681.3
2018,5,11,15,30,897.0,90.0,5.9,24.1,680.0,849.74,658.04
2018,5,11,15,45,882.5,86.5,5.75,23.85,632.0,809.55,630.87
2018,5,11,16,0,868.0,83.0,5.6,23.6,584.0,767.85,602.41
2018,5,11,16,15,849.0,79.5,5.35,23.25,533.5,726.08,573.44
2018,5,11,16,30,830.0,76.0,5.1,22.9,483.0,678.94,540.11
2018,5,11,16,45,804.0,71.5,4.8,22.55,430.0,625.51,500.93
2018,5,11,17,0,778.0,67.0,4.5,22.2,377.0,572.41,459.81
2018,5,11,17,15,739.5,62.5,4.3,21.5,323.5,512.68,413.23
2018,5,11,17,30,701.0,58.0,4.1,20.8,270.0,454.92,366.76
2018,5,11,17,45,643.5,53.0,3.9,20.1,219.0,389.51,312.48
2018,5,11,18,0,586.0,48.0,3.7,19.4,168.0,331.41,262.13
2018,5,11,18,15,491.0,40.5,3.55,18.7,122.0,257.72,198.31
2018,5,11,18,30,396.0,33.0,3.4,18.0,76.0,192.79,139.07
2018,5,11,18,45,244.0,22.0,3.25,17.3,44.0,109.18,30.58
2018,5,11,19,0,92.0,11.0,3.1,16.6,12.0,34.22,0.0
2018,5,11,19,15,46.0,5.5,3.0,16.3,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,1.8,10.5,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,1.8,10.7,5.0,0.0,0.0
2018,5,12,5,15,168.5,17.5,1.95,11.65,29.5,17.2,0.0
2018,5,12,5,30,301.0,29.0,2.1,12.6,54.0,23.26,12.09
2018,5,12,5,45,409.5,37.0,2.25,13.55,96.0,27.84,18.54
2018,5,12,6,0,518.0,45.0,2.4,14.5,138.0,32.21,22.86
2018,5,12,6,15,585.0,51.0,2.55,15.15,188.0,34.64,25.23
2018,5,12,6,30,652.0,57.0,2.7,15.8,238.0,57.7,32.09
2018,5,12,6,45,697.0,62.0,2.9,16.5,291.0,98.34,51.41
2018,5,12,7,0,742.0,67.0,3.1,17.2,344.0,143.85,82.45
2018,5,12,7,15,774.0,70.5,3.1,17.8,397.0,190.53,119.83
2018,5,12,7,30,806.0,74.0,3.1,18.4,450.0,240.5,162.45
2018,5,12,7,45,829.5,76.5,3.15,19.0,501.5,290.37,206.26
2018,5,12,8,0,853.0,79.0,3.2,19.6,553.0,346.53,254.85
2018,5,12,8,15,870.5,81.5,3.15,20.15,602.0,397.91,299.0
2018,5,12,8,30,888.0,84.0,3.1,20.7,651.0,450.26,342.75
2018,5,12,8,45,900.0,86.5,3.0,21.2,695.0,500.79,383.82
2018,5,12,9,0,912.0,89.0,2.9,21.7,739.0,551.34,423.52
2018,5,12,9,15,918.0,92.5,2.85,22.05,777.5,599.24,460.35
2018,5,12,9,30,924.0,96.0,2.8,22.4,816.0,646.22,495.37
2018,5,12,9,45,927.0,100.0,2.75,22.7,848.5,690.62,527.57
2018,5,12,10,0,930.0,104.0,2.7,23.0,881.0,733.48,557.43
2018,5,12,10,15,934.5,106.0,2.75,23.2,907.5,773.87,584.35
2018,5,12,10,30,939.0,108.0,2.8,23.4,934.0,812.49,609.81
2018,5,12,10,45,942.5,108.5,2.85,23.6,953.5,846.97,632.28
2018,5,12,11,0,946.0,109.0,2.9,23.8,973.0,879.29,653.19
2018,5,12,11,15,947.5,110.0,2.95,23.95,985.0,908.1,671.8
2018,5,12,11,30,949.0,111.0,3.0,24.1,997.0,934.37,688.72
2018,5,12,11,45,949.0,111.0,3.05,24.2,1001.0,955.72,702.53
2018,5,12,12,0,949.0,111.0,3.1,24.3,1005.0,974.28,714.59
2018,5,12,12,15,943.0,114.0,3.2,24.35,1000.5,987.37,723.68
2018,5,12,12,30,937.0,117.0,3.3,24.4,996.0,997.42,730.92
2018,5,12,12,45,926.5,121.5,3.4,24.4,982.5,1001.68,734.64
2018,5,12,13,0,916.0,126.0,3.5,24.4,969.0,1002.87,736.49
2018,5,12,13,15,911.5,125.5,3.65,24.35,951.0,1001.72,737.42
2018,5,12,13,30,907.0,125.0,3.8,24.3,933.0,997.57,736.45
2018,5,12,13,45,900.0,124.0,3.95,24.25,907.0,987.55,731.66
2018,5,12,14,0,893.0,123.0,4.1,24.2,881.0,974.64,725.01
2018,5,12,14,15,884.0,121.0,4.25,23.95,848.0,956.02,715.09
2018,5,12,14,30,875.0,119.0,4.4,23.7,815.0,934.76,703.34
2018,5,12,14,45,862.5,117.5,4.55,23.45,776.5,908.36,688.19
2018,5,12,15,0,850.0,116.0,4.7,23.2,738.0,885.04,675.28
2018,5,12,15,15,835.5,113.0,4.7,23.2,695.0,851.0,653.01
2018,5,12,15,30,821.0,110.0,4.7,23.2,652.0,815.18,629.38
2018,5,12,15,45,801.0,107.5,5.0,22.2,605.0,773.92,605.56
2018,5,12,16,0,781.0,105.0,5.3,21.2,558.0,731.63,580.06
2018,5,12,16,15,755.5,101.5,5.35,20.55,507.5,683.38,547.47
2018,5,12,16,30,730.0,98.0,5.4,19.9,457.0,637.69,515.86
2018,5,12,16,45,697.0,93.0,5.45,19.2,405.5,582.98,475.2
2018,5,12,17,0,664.0,88.0,5.5,18.5,354.0,529.34,434.12
2018,5,12,17,15,620.0,82.0,5.25,17.8,303.0,469.52,386.17
2018,5,12,17,30,576.0,76.0,5.0,17.1,252.0,412.31,338.93
2018,5,12,17,45,512.5,68.0,4.75,16.4,202.5,346.12,282.99
2018,5,12,18,0,449.0,60.0,4.5,15.7,153.0,284.9,229.7
2018,5,12,18,15,355.5,49.5,4.15,15.1,110.5,214.34,167.95
2018,5,12,18,30,262.0,39.0,3.8,14.5,68.0,153.11,112.72
2018,5,12,18,45,155.5,25.0,3.4,13.9,40.0,87.07,30.65
2018,5,12,19,0,49.0,11.0,3.0,13.3,12.0,23.38,0.0
2018,5,12,19,15,24.5,5.5,2.9,13.0,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.55,10.6,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.7,10.8,1.0,0.98,0.0
2018,5,13,5,15,1.0,6.5,2.95,11.15,6.5,6.39,0.0
2018,5,13,5,30,0.0,12.0,3.2,11.5,12.0,11.57,3.4
2018,5,13,5,45,0.0,22.0,3.4,11.8,22.0,21.23,12.95
2018,5,13,6,0,0.0,32.0,3.6,12.1,32.0,30.89,21.94
2018,5,13,6,15,0.0,45.0,3.65,12.4,45.0,43.47,33.45
2018,5,13,6,30,0.0,58.0,3.7,12.7,58.0,56.05,42.51
2018,5,13,6,45,1.0,79.5,3.75,12.95,80.0,75.88,59.31
2018,5,13,7,0,2.0,101.0,3.8,13.2,102.0,95.84,75.95
2018,5,13,7,15,14.0,132.5,3.75,13.6,139.0,126.65,100.87
2018,5,13,7,30,26.0,164.0,3.7,14.0,176.0,154.67,123.17
2018,5,13,7,45,176.5,190.5,3.65,14.45,287.5,217.26,169.59
2018,5,13,8,0,327.0,217.0,3.6,14.9,399.0,294.52,228.98
2018,5,13,8,15,521.5,180.0,3.55,15.35,500.0,349.5,271.42
2018,5,13,8,30,716.0,143.0,3.5,15.8,601.0,424.94,331.41
2018,5,13,8,45,765.5,134.0,3.5,16.25,654.5,478.5,375.17
2018,5,13,9,0,815.0,125.0,3.5,16.7,708.0,532.18,418.36
2018,5,13,9,15,834.0,124.5,3.5,17.1,749.0,579.86,455.98
2018,5,13,9,30,853.0,124.0,3.5,17.5,790.0,630.36,494.69
2018,5,13,9,45,871.5,120.0,3.55,17.85,825.5,674.68,528.35
2018,5,13,10,0,890.0,116.0,3.6,18.2,861.0,718.72,561.11
2018,5,13,10,15,896.5,117.5,3.65,18.5,888.0,758.63,588.54
2018,5,13,10,30,903.0,119.0,3.7,18.8,915.0,796.99,614.54
2018,5,13,10,45,908.0,119.5,3.8,19.1,935.0,831.52,637.87
2018,5,13,11,0,913.0,120.0,3.9,19.4,955.0,864.07,659.71
2018,5,13,11,15,915.5,120.5,4.0,19.6,967.5,892.38,678.78
2018,5,13,11,30,918.0,121.0,4.1,19.8,980.0,918.31,696.21
2018,5,13,11,45,919.0,121.5,4.2,19.95,985.0,940.42,711.17
2018,5,13,12,0,920.0,122.0,4.3,20.1,990.0,959.88,724.39
2018,5,13,12,15,913.0,125.5,4.4,20.15,985.0,972.14,733.01
2018,5,13,12,30,906.0,129.0,4.5,20.2,980.0,981.44,740.14
2018,5,13,12,45,895.0,134.5,4.6,20.2,967.5,985.99,744.3
2018,5,13,13,0,884.0,140.0,4.7,20.2,955.0,987.6,746.59
2018,5,13,13,15,879.5,139.5,4.8,20.05,937.0,986.5,747.59
2018,5,13,13,30,875.0,139.0,4.9,19.9,919.0,982.49,746.71
2018,5,13,13,45,868.5,137.5,4.95,19.75,894.0,972.7,741.55
2018,5,13,14,0,862.0,136.0,5.0,19.6,869.0,960.1,734.55
2018,5,13,14,15,854.5,133.5,5.05,19.35,837.5,942.81,724.63
2018,5,13,14,30,847.0,131.0,5.1,19.1,806.0,928.44,716.81
2018,5,13,14,45,837.0,128.0,5.1,18.9,769.0,903.27,700.86
2018,5,13,15,0,827.0,125.0,5.1,18.7,732.0,875.81,683.3
2018,5,13,15,15,812.0,122.5,5.1,18.7,689.5,842.47,660.89
2018,5,13,15,30,797.0,120.0,5.1,18.7,647.0,807.42,637.13
2018,5,13,15,45,780.5,115.5,5.05,18.0,601.0,767.46,610.98
2018,5,13,16,0,764.0,111.0,5.0,17.3,555.0,726.31,583.55
2018,5,13,16,15,743.0,105.5,4.95,16.9,506.0,682.43,552.94
2018,5,13,16,30,722.0,100.0,4.9,16.5,457.0,635.55,519.19
2018,5,13,16,45,692.0,95.0,4.8,16.05,406.5,583.12,479.17
2018,5,13,17,0,662.0,90.0,4.7,15.6,356.0,531.54,438.79
2018,5,13,17,15,619.0,83.0,4.6,15.05,304.5,471.18,390.35
2018,5,13,17,30,576.0,76.0,4.5,14.5,253.0,413.36,342.49
2018,5,13,17,45,514.5,68.5,4.35,14.0,204.5,348.64,287.33
2018,5,13,18,0,453.0,61.0,4.2,13.5,156.0,288.67,234.66
2018,5,13,18,15,360.5,50.5,3.95,13.05,113.0,218.13,172.5
2018,5,13,18,30,268.0,40.0,3.7,12.6,70.0,156.85,116.98
2018,5,13,18,45,160.5,26.0,3.5,12.15,41.5,90.68,37.96
2018,5,13,19,0,53.0,12.0,3.3,11.7,13.0,25.5,0.0
2018,5,13,19,15,26.5,6.0,3.2,11.45,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
