Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,12,15,964.5,95.0,3.8,31.1,1026.0,1007.74,720.69
2018,6,12,12,30,963.0,96.0,3.9,31.1,1024.0,1020.38,729.42
2018,6,12,12,45,959.0,97.5,4.0,31.05,1014.5,1028.16,735.31
2018,6,12,13,0,955.0,99.0,4.1,31.0,1005.0,1032.93,739.42
2018,6,12,13,15,952.0,98.5,4.2,30.85,988.5,1033.6,741.33
2018,6,12,13,30,949.0,98.0,4.3,30.7,972.0,1031.24,741.41
2018,6,12,13,45,945.0,96.5,4.35,30.55,948.5,1023.83,738.05
2018,6,12,14,0,941.0,95.0,4.4,30.4,925.0,1013.42,732.88
2018,6,12,14,15,935.0,94.0,4.45,30.15,895.5,998.71,725.28
2018,6,12,14,30,929.0,93.0,4.5,29.9,866.0,981.21,715.9
2018,6,12,14,45,922.0,91.5,4.55,29.65,831.0,959.55,703.8
2018,6,12,15,0,915.0,90.0,4.6,29.4,796.0,935.34,689.99
2018,6,12,15,15,904.5,88.5,4.6,29.4,755.5,905.63,671.52
2018,6,12,15,30,894.0,87.0,4.6,29.4,715.0,873.84,651.54
2018,6,12,15,45,881.5,84.5,4.55,28.7,670.5,837.34,629.85
2018,6,12,16,0,869.0,82.0,4.5,28.0,626.0,799.24,606.72
2018,6,12,16,15,853.5,79.5,4.45,27.45,578.5,757.42,580.23
2018,6,12,16,30,838.0,77.0,4.4,26.9,531.0,714.63,552.62
2018,6,12,16,45,815.5,74.0,4.35,26.3,480.5,669.94,523.18
2018,6,12,17,0,793.0,71.0,4.3,25.7,430.0,620.75,489.51
2018,6,12,17,15,763.5,67.0,4.25,24.8,379.0,566.25,449.81
2018,6,12,17,30,734.0,63.0,4.2,23.9,328.0,512.84,409.48
2018,6,12,17,45,690.0,59.0,4.15,23.0,277.5,452.91,362.46
2018,6,12,18,0,646.0,55.0,4.1,22.1,227.0,395.84,315.87
2018,6,12,18,15,581.0,49.0,4.05,21.05,179.5,332.88,263.03
2018,6,12,18,30,516.0,43.0,4.0,20.0,132.0,273.07,211.15
2018,6,12,18,45,410.5,36.0,3.9,18.95,92.5,203.41,150.59
2018,6,12,19,0,305.0,29.0,3.8,17.9,53.0,141.43,85.75
2018,6,12,19,15,172.0,17.0,3.9,17.2,29.0,61.94,0.0
2018,6,12,19,30,39.0,5.0,4.0,16.5,5.0,4.91,0.0
2018,6,12,19,45,19.5,2.5,4.05,15.85,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,4,45,72.5,8.0,3.2,11.1,10.5,0.0,0.0
2018,6,13,5,0,145.0,16.0,3.3,11.3,21.0,15.73,0.0
2018,6,13,5,15,281.0,26.0,3.25,11.9,54.5,20.52,9.33
2018,6,13,5,30,417.0,36.0,3.2,12.5,88.0,27.32,18.03
2018,6,13,5,45,503.0,42.5,3.15,13.1,133.0,30.49,21.39
2018,6,13,6,0,589.0,49.0,3.1,13.7,178.0,33.53,24.35
2018,6,13,6,15,643.5,54.0,3.05,14.45,227.5,52.03,29.53
2018,6,13,6,30,698.0,59.0,3.0,15.2,277.0,90.85,46.72
2018,6,13,6,45,736.0,62.5,2.9,15.95,328.5,132.2,73.85
2018,6,13,7,0,774.0,66.0,2.8,16.7,380.0,177.61,109.23
2018,6,13,7,15,801.0,69.5,2.7,17.45,432.0,224.64,149.12
2018,6,13,7,30,828.0,73.0,2.6,18.2,484.0,274.39,192.31
2018,6,13,7,45,848.0,75.5,2.5,18.9,534.0,327.94,238.68
2018,6,13,8,0,868.0,78.0,2.4,19.6,584.0,378.8,282.17
2018,6,13,8,15,882.5,79.5,2.4,20.45,630.5,427.98,323.36
2018,6,13,8,30,897.0,81.0,2.4,21.3,677.0,477.86,363.79
2018,6,13,8,45,908.5,82.5,2.35,22.1,720.0,526.74,402.06
2018,6,13,9,0,920.0,84.0,2.3,22.9,763.0,575.62,438.97
2018,6,13,9,15,925.5,87.5,2.3,23.55,800.5,622.63,473.64
2018,6,13,9,30,931.0,91.0,2.3,24.2,838.0,668.73,506.56
2018,6,13,9,45,933.5,95.0,2.35,24.9,870.0,712.21,536.79
2018,6,13,10,0,936.0,99.0,2.4,25.6,902.0,754.19,563.56
2018,6,13,10,15,941.5,100.0,2.4,26.2,929.0,793.96,588.21
2018,6,13,10,30,947.0,101.0,2.4,26.8,956.0,832.1,611.41
2018,6,13,10,45,951.0,101.5,2.45,27.35,976.0,866.75,632.51
2018,6,13,11,0,955.0,102.0,2.5,27.9,996.0,899.35,652.1
2018,6,13,11,15,957.0,102.5,2.6,28.3,1009.0,928.03,669.82
2018,6,13,11,30,959.0,103.0,2.7,28.7,1022.0,954.29,685.95
2018,6,13,11,45,959.5,103.0,2.8,29.1,1027.0,976.18,699.28
2018,6,13,12,0,960.0,103.0,2.9,29.5,1032.0,995.4,710.95
2018,6,13,12,15,957.0,105.0,3.05,29.7,1029.5,1010.51,721.06
2018,6,13,12,30,954.0,107.0,3.2,29.9,1027.0,1022.74,729.43
2018,6,13,12,45,948.5,109.0,3.35,30.1,1016.5,1029.62,734.5
2018,6,13,13,0,943.0,111.0,3.5,30.3,1006.0,1033.51,737.78
2018,6,13,13,15,940.0,110.0,3.75,30.2,989.5,1033.8,740.46
2018,6,13,13,30,937.0,109.0,4.0,30.1,973.0,1031.08,741.23
2018,6,13,13,45,932.0,108.5,4.2,30.0,949.5,1023.94,738.86
2018,6,13,14,0,927.0,108.0,4.4,29.9,926.0,1013.87,734.63
2018,6,13,14,15,920.5,106.5,4.6,29.5,896.0,998.45,727.78
2018,6,13,14,30,914.0,105.0,4.8,29.1,866.0,980.29,719.57
2018,6,13,14,45,904.5,104.0,4.95,28.75,830.0,957.23,707.6
2018,6,13,15,0,895.0,103.0,5.1,28.4,794.0,931.78,693.86
2018,6,13,15,15,883.5,101.0,5.1,28.4,753.0,901.22,674.53
2018,6,13,15,30,872.0,99.0,5.1,28.4,712.0,868.66,653.76
2018,6,13,15,45,858.5,96.0,5.35,27.2,667.0,831.51,634.05
2018,6,13,16,0,845.0,93.0,5.6,26.0,622.0,792.86,612.54
2018,6,13,16,15,827.0,90.0,5.6,25.25,574.0,754.17,588.21
2018,6,13,16,30,809.0,87.0,5.6,24.5,526.0,709.81,559.21
2018,6,13,16,45,786.0,83.0,5.65,23.7,476.0,660.21,525.92
2018,6,13,17,0,763.0,79.0,5.7,22.9,426.0,610.67,491.13
2018,6,13,17,15,731.5,75.0,5.6,22.0,375.0,556.09,450.05
2018,6,13,17,30,700.0,71.0,5.5,21.1,324.0,502.77,408.6
2018,6,13,17,45,655.5,65.5,5.45,20.2,274.0,444.73,361.93
2018,6,13,18,0,611.0,60.0,5.4,19.3,224.0,387.43,314.23
2018,6,13,18,15,545.0,53.5,5.25,18.45,177.0,322.55,258.67
2018,6,13,18,30,479.0,47.0,5.1,17.6,130.0,263.2,206.29
2018,6,13,18,45,376.5,38.5,5.0,16.75,91.0,194.36,145.73
2018,6,13,19,0,274.0,30.0,4.9,15.9,52.0,133.38,82.81
2018,6,13,19,15,153.5,17.5,4.9,15.4,28.5,57.74,0.0
2018,6,13,19,30,33.0,5.0,4.9,14.9,5.0,4.91,0.0
2018,6,13,19,45,16.5,2.5,4.9,14.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,4,45,54.5,8.0,4.1,10.85,10.0,0.0,0.0
2018,6,14,5,0,109.0,16.0,4.2,11.0,20.0,15.73,0.0
2018,6,14,5,15,234.5,28.0,4.2,11.4,52.5,22.55,10.81
2018,6,14,5,30,360.0,40.0,4.2,11.8,85.0,31.21,21.45
2018,6,14,5,45,447.5,47.5,4.25,12.2,128.5,35.0,25.47
2018,6,14,6,0,535.0,55.0,4.3,12.6,172.0,38.64,29.02
2018,6,14,6,15,591.5,61.0,4.25,13.0,221.0,53.49,31.73
2018,6,14,6,30,648.0,67.0,4.2,13.4,270.0,91.01,49.02
2018,6,14,6,45,687.5,72.0,4.15,13.8,321.0,131.6,76.15
2018,6,14,7,0,727.0,77.0,4.1,14.2,372.0,179.55,114.08
2018,6,14,7,15,757.5,80.5,4.0,14.7,423.5,224.98,152.95
2018,6,14,7,30,788.0,84.0,3.9,15.2,475.0,273.5,195.62
2018,6,14,7,45,812.0,86.0,3.8,15.65,525.5,321.62,238.44
2018,6,14,8,0,836.0,88.0,3.7,16.1,576.0,371.84,282.48
2018,6,14,8,15,853.0,90.5,3.65,16.65,623.5,425.57,328.32
2018,6,14,8,30,870.0,93.0,3.6,17.2,671.0,476.14,370.56
2018,6,14,8,45,883.5,95.0,3.55,17.75,714.5,525.29,410.51
2018,6,14,9,0,897.0,97.0,3.5,18.3,758.0,574.66,449.41
2018,6,14,9,15,909.0,97.0,3.55,18.8,797.0,621.35,485.58
2018,6,14,9,30,921.0,97.0,3.6,19.3,836.0,667.7,520.54
2018,6,14,9,45,931.0,97.0,3.6,19.85,870.0,712.14,552.95
2018,6,14,10,0,941.0,97.0,3.6,20.4,904.0,755.64,582.1
2018,6,14,10,15,946.5,98.0,3.7,20.8,931.0,795.6,608.92
2018,6,14,10,30,952.0,99.0,3.8,21.2,958.0,833.91,634.36
2018,6,14,10,45,955.5,99.5,3.9,21.6,978.0,868.33,656.9
2018,6,14,11,0,959.0,100.0,4.0,22.0,998.0,900.66,677.89
2018,6,14,11,15,961.0,101.0,4.15,22.2,1011.5,929.93,697.51
2018,6,14,11,30,963.0,102.0,4.3,22.4,1025.0,956.78,715.48
2018,6,14,11,45,964.0,102.0,4.45,22.65,1030.5,979.24,730.37
2018,6,14,12,0,965.0,102.0,4.6,22.9,1036.0,999.02,743.89
2018,6,14,12,15,962.5,103.5,4.7,22.9,1033.5,1014.22,754.82
2018,6,14,12,30,960.0,105.0,4.8,22.9,1031.0,1026.52,763.95
2018,6,14,12,45,955.5,106.0,4.95,22.9,1020.5,1033.45,770.02
2018,6,14,13,0,951.0,107.0,5.1,22.9,1010.0,1037.36,774.19
2018,6,14,13,15,947.5,106.0,5.2,22.7,993.0,1037.19,775.94
2018,6,14,13,30,944.0,105.0,5.3,22.5,976.0,1033.98,775.76
2018,6,14,13,45,939.0,104.5,5.4,22.35,952.5,1026.81,772.84
2018,6,14,14,0,934.0,104.0,5.5,22.2,929.0,1016.7,767.99
2018,6,14,14,15,928.0,103.0,5.5,21.9,899.5,1002.23,759.96
2018,6,14,14,30,922.0,102.0,5.5,21.6,870.0,984.99,750.09
2018,6,14,14,45,914.0,99.5,5.5,21.35,834.0,961.6,735.82
2018,6,14,15,0,906.0,97.0,5.5,21.1,798.0,935.7,719.8
2018,6,14,15,15,895.0,95.5,5.5,21.1,757.5,905.88,700.26
2018,6,14,15,30,884.0,94.0,5.5,21.1,717.0,874.02,679.21
2018,6,14,15,45,871.0,91.5,5.4,20.4,672.0,837.51,655.97
2018,6,14,16,0,858.0,89.0,5.3,19.7,627.0,799.44,631.35
2018,6,14,16,15,841.0,85.5,5.2,19.3,578.5,755.79,601.56
2018,6,14,16,30,824.0,82.0,5.1,18.9,530.0,715.82,574.16
2018,6,14,16,45,801.5,78.5,5.0,18.5,480.0,666.61,539.31
2018,6,14,17,0,779.0,75.0,4.9,18.1,430.0,617.41,503.46
2018,6,14,17,15,747.5,71.0,4.8,17.6,378.5,562.22,460.78
2018,6,14,17,30,716.0,67.0,4.7,17.1,327.0,508.27,417.83
2018,6,14,17,45,671.0,62.5,4.65,16.6,276.5,447.93,368.42
2018,6,14,18,0,626.0,58.0,4.6,16.1,226.0,393.12,321.81
2018,6,14,18,15,558.0,52.0,4.45,15.55,179.0,327.23,264.72
2018,6,14,18,30,490.0,46.0,4.3,15.0,132.0,267.05,211.06
2018,6,14,18,45,384.0,37.5,4.15,14.45,92.0,196.42,148.53
2018,6,14,19,0,278.0,29.0,4.0,13.9,52.0,134.49,85.14
2018,6,14,19,15,156.0,17.0,3.95,13.55,28.5,58.08,0.0
2018,6,14,19,30,34.0,5.0,3.9,13.2,5.0,4.91,0.0
2018,6,14,19,45,17.0,2.5,3.85,12.85,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,51.0,8.0,3.85,11.0,10.0,0.0,0.0
2018,6,15,5,0,102.0,16.0,4.0,11.2,20.0,15.73,0.0
2018,6,15,5,15,223.5,28.0,4.1,11.6,51.5,21.86,10.26
2018,6,15,5,30,345.0,40.0,4.2,12.0,83.0,31.22,21.43
2018,6,15,5,45,434.0,47.5,4.35,12.4,126.0,35.01,25.45
2018,6,15,6,0,523.0,55.0,4.5,12.8,169.0,38.65,29.0
2018,6,15,6,15,580.0,61.0,4.55,13.25,217.5,53.17,31.65
2018,6,15,6,30,637.0,67.0,4.6,13.7,266.0,90.15,48.66
2018,6,15,6,45,675.5,71.5,4.6,14.15,316.0,129.66,74.98
2018,6,15,7,0,714.0,76.0,4.6,14.6,366.0,176.37,111.91
2018,6,15,7,15,743.0,80.0,4.65,15.05,416.5,221.28,150.47
2018,6,15,7,30,772.0,84.0,4.7,15.5,467.0,269.13,192.76
2018,6,15,7,45,794.0,86.5,4.75,15.95,516.0,316.29,235.02
2018,6,15,8,0,816.0,89.0,4.8,16.4,565.0,365.35,278.47
2018,6,15,8,15,832.0,91.5,4.8,16.8,611.0,413.72,320.71
2018,6,15,8,30,848.0,94.0,4.8,17.2,657.0,466.85,365.59
2018,6,15,8,45,860.5,96.5,4.85,17.6,699.5,514.93,405.62
2018,6,15,9,0,873.0,99.0,4.9,18.0,742.0,563.19,444.76
2018,6,15,9,15,881.0,101.5,4.95,18.3,779.5,608.77,481.08
2018,6,15,9,30,889.0,104.0,5.0,18.6,817.0,653.73,516.07
2018,6,15,9,45,894.0,107.0,5.0,18.9,849.0,696.34,548.31
2018,6,15,10,0,899.0,110.0,5.0,19.2,881.0,737.71,577.82
2018,6,15,10,15,905.0,111.5,5.05,19.4,908.0,777.05,605.32
2018,6,15,10,30,911.0,113.0,5.1,19.6,935.0,814.87,631.54
2018,6,15,10,45,916.0,113.5,5.15,19.8,955.5,849.29,655.16
2018,6,15,11,0,921.0,114.0,5.2,20.0,976.0,881.81,677.33
2018,6,15,11,15,924.0,114.0,5.3,20.0,989.0,910.08,697.29
2018,6,15,11,30,927.0,114.0,5.4,20.0,1002.0,936.08,715.71
2018,6,15,11,45,929.0,113.5,5.5,20.0,1008.0,958.31,731.54
2018,6,15,12,0,931.0,113.0,5.6,20.0,1014.0,978.02,745.71
2018,6,15,12,15,929.5,114.0,5.7,19.9,1012.0,993.26,757.17
2018,6,15,12,30,928.0,115.0,5.8,19.8,1010.0,1005.74,766.84
2018,6,15,12,45,924.5,115.5,5.9,19.7,1000.5,1012.96,772.98
2018,6,15,13,0,921.0,116.0,6.0,19.6,991.0,1017.28,777.24
2018,6,15,13,15,919.0,115.0,6.05,19.4,975.5,1018.61,779.54
2018,6,15,13,30,917.0,114.0,6.1,19.2,960.0,1017.0,779.92
2018,6,15,13,45,913.5,112.0,6.15,19.0,937.0,1009.96,776.62
2018,6,15,14,0,910.0,110.0,6.2,18.8,914.0,1000.01,771.38
2018,6,15,14,15,904.5,108.0,6.2,18.45,885.0,985.29,763.0
2018,6,15,14,30,899.0,106.0,6.2,18.1,856.0,967.83,752.75
2018,6,15,14,45,892.0,103.5,6.2,17.8,821.0,945.81,739.11
2018,6,15,15,0,885.0,101.0,6.2,17.5,786.0,921.31,723.68
2018,6,15,15,15,873.5,99.0,6.2,17.5,745.5,891.01,703.17
2018,6,15,15,30,862.0,97.0,6.2,17.5,705.0,858.75,681.16
2018,6,15,15,45,850.0,93.5,6.1,16.8,661.0,822.62,657.52
2018,6,15,16,0,838.0,90.0,6.0,16.1,617.0,784.91,632.43
2018,6,15,16,15,822.5,86.5,5.9,15.8,570.0,747.79,606.56
2018,6,15,16,30,807.0,83.0,5.8,15.5,523.0,704.91,575.98
2018,6,15,16,45,785.5,79.0,5.65,15.15,473.5,656.48,540.6
2018,6,15,17,0,764.0,75.0,5.5,14.8,424.0,607.99,504.21
2018,6,15,17,15,732.0,71.5,5.35,14.45,373.5,553.66,460.92
2018,6,15,17,30,700.0,68.0,5.2,14.1,323.0,500.64,417.54
2018,6,15,17,45,654.5,64.0,5.1,13.75,273.5,443.59,369.61
2018,6,15,18,0,609.0,60.0,5.0,13.4,224.0,387.6,321.17
2018,6,15,18,15,537.5,54.0,4.75,12.95,177.0,320.8,262.51
2018,6,15,18,30,466.0,48.0,4.5,12.5,130.0,260.0,207.76
2018,6,15,18,45,356.5,39.5,4.3,12.1,91.0,189.01,144.51
2018,6,15,19,0,247.0,31.0,4.1,11.7,52.0,127.11,82.1
2018,6,15,19,15,137.0,18.0,4.05,11.5,28.5,54.16,0.0
2018,6,15,19,30,27.0,5.0,4.0,11.3,5.0,10.93,0.0
2018,6,15,19,45,13.5,2.5,3.9,11.1,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,16,4,45,43.5,8.0,1.95,11.1,9.5,0.0,0.0
2018,6,16,5,0,87.0,16.0,2.1,11.3,19.0,15.73,0.0
2018,6,16,5,15,204.0,29.0,2.2,11.65,50.5,22.7,10.84
2018,6,16,5,30,321.0,42.0,2.3,12.0,82.0,33.25,23.21
2018,6,16,5,45,412.5,50.0,2.4,12.35,125.0,37.37,27.56
2018,6,16,6,0,504.0,58.0,2.5,12.7,168.0,41.32,31.42
2018,6,16,6,15,563.5,64.5,2.5,13.15,216.5,55.67,34.14
2018,6,16,6,30,623.0,71.0,2.5,13.6,265.0,92.41,51.11
2018,6,16,6,45,666.0,75.5,2.5,14.05,316.0,131.71,77.02
2018,6,16,7,0,709.0,80.0,2.5,14.5,367.0,175.51,111.11
2018,6,16,7,15,739.0,83.5,2.45,15.1,417.5,223.29,151.53
2018,6,16,7,30,769.0,87.0,2.4,15.7,468.0,270.74,192.78
2018,6,16,7,45,791.5,90.0,2.4,16.25,517.5,318.32,234.6
2018,6,16,8,0,814.0,93.0,2.4,16.8,567.0,367.87,277.47
2018,6,16,8,15,831.5,95.0,2.4,17.4,613.5,416.3,318.58
2018,6,16,8,30,849.0,97.0,2.4,18.0,660.0,469.61,362.2
2018,6,16,8,45,862.5,99.0,2.45,18.6,703.0,517.81,400.91
2018,6,16,9,0,876.0,101.0,2.5,19.2,746.0,566.26,438.69
2018,6,16,9,15,885.0,103.0,2.6,19.75,784.0,612.12,473.76
2018,6,16,9,30,894.0,105.0,2.7,20.3,822.0,657.44,507.52
2018,6,16,9,45,901.0,107.0,2.75,20.85,855.0,700.68,538.71
2018,6,16,10,0,908.0,109.0,2.8,21.4,888.0,742.83,567.22
2018,6,16,10,15,914.5,110.0,2.95,21.8,915.0,782.41,593.8
2018,6,16,10,30,921.0,111.0,3.1,22.2,942.0,820.5,619.15
2018,6,16,10,45,925.5,111.5,3.25,22.6,962.5,854.85,641.76
2018,6,16,11,0,930.0,112.0,3.4,23.0,983.0,887.24,662.95
2018,6,16,11,15,933.0,112.0,3.6,23.25,996.0,915.77,682.15
2018,6,16,11,30,936.0,112.0,3.8,23.5,1009.0,942.01,699.8
2018,6,16,11,45,937.0,112.5,4.0,23.75,1015.0,964.5,714.96
2018,6,16,12,0,938.0,113.0,4.2,24.0,1021.0,984.41,728.46
2018,6,16,12,15,937.0,113.5,4.4,24.0,1019.0,999.79,739.71
2018,6,16,12,30,936.0,114.0,4.6,24.0,1017.0,1012.38,749.48
2018,6,16,12,45,933.0,114.0,4.85,24.05,1007.5,1019.69,756.5
2018,6,16,13,0,930.0,114.0,5.1,24.1,998.0,1024.07,761.61
2018,6,16,13,15,927.5,113.5,5.3,23.85,982.5,1025.47,765.31
2018,6,16,13,30,925.0,113.0,5.5,23.6,967.0,1023.92,767.08
2018,6,16,13,45,920.0,112.5,5.75,23.4,944.0,1016.98,765.41
2018,6,16,14,0,915.0,112.0,6.0,23.2,921.0,1007.15,761.76
2018,6,16,14,15,908.5,110.5,6.15,22.75,891.5,992.01,754.53
2018,6,16,14,30,902.0,109.0,6.3,22.3,862.0,974.16,745.39
2018,6,16,14,45,893.5,108.0,6.45,21.9,827.5,952.38,733.26
2018,6,16,15,0,885.0,107.0,6.6,21.5,793.0,928.19,719.32
2018,6,16,15,15,874.0,105.0,6.6,21.5,752.5,898.43,699.45
2018,6,16,15,30,863.0,103.0,6.6,21.5,712.0,866.68,678.08
2018,6,16,15,45,849.5,100.5,6.75,20.3,668.0,830.46,656.99
2018,6,16,16,0,836.0,98.0,6.9,19.1,624.0,797.71,637.99
2018,6,16,16,15,819.0,95.0,6.9,18.5,577.0,755.31,609.29
2018,6,16,16,30,802.0,92.0,6.9,17.9,530.0,712.04,579.47
2018,6,16,16,45,778.0,88.5,6.85,17.3,480.0,662.6,544.15
2018,6,16,17,0,754.0,85.0,6.8,16.7,430.0,613.28,507.36
2018,6,16,17,15,719.0,81.0,6.75,16.1,378.5,559.23,464.81
2018,6,16,17,30,684.0,77.0,6.7,15.5,327.0,504.57,420.6
2018,6,16,17,45,635.0,72.5,6.6,14.9,277.0,443.57,369.73
2018,6,16,18,0,586.0,68.0,6.5,14.3,227.0,385.89,320.1
2018,6,16,18,15,511.5,61.5,6.25,13.8,179.5,317.92,260.45
2018,6,16,18,30,437.0,55.0,6.0,13.3,132.0,256.0,204.86
2018,6,16,18,45,326.0,45.0,5.8,12.8,92.5,184.17,141.12
2018,6,16,19,0,215.0,35.0,5.6,12.3,53.0,123.96,81.09
2018,6,16,19,15,117.5,20.0,5.45,12.05,29.0,51.05,0.0
2018,6,16,19,30,20.0,5.0,5.3,11.8,5.0,9.39,0.0
2018,6,16,19,45,10.0,2.5,5.2,11.55,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,17,4,45,26.5,8.0,2.15,11.95,9.0,0.0,0.0
2018,6,17,5,0,53.0,16.0,2.2,12.1,18.0,15.73,0.0
2018,6,17,5,15,138.0,30.5,2.25,12.3,45.5,23.97,11.63
2018,6,17,5,30,223.0,45.0,2.3,12.5,73.0,34.66,24.37
2018,6,17,5,45,255.5,53.0,2.4,12.75,98.5,39.54,29.43
2018,6,17,6,0,288.0,61.0,2.5,13.0,124.0,44.2,33.95
2018,6,17,6,15,176.5,83.5,2.5,13.2,125.0,69.59,51.46
2018,6,17,6,30,65.0,106.0,2.5,13.4,126.0,98.82,76.33
2018,6,17,6,45,177.0,127.0,2.5,13.65,195.5,129.41,96.36
2018,6,17,7,0,289.0,148.0,2.5,13.9,265.0,170.29,125.03
2018,6,17,7,15,294.5,169.5,2.45,14.15,302.5,205.07,153.99
2018,6,17,7,30,300.0,191.0,2.4,14.4,340.0,240.61,183.79
2018,6,17,7,45,232.0,221.0,2.35,14.7,343.0,261.39,203.3
2018,6,17,8,0,164.0,251.0,2.3,15.0,346.0,280.46,220.18
2018,6,17,8,15,180.5,274.0,2.25,15.5,387.0,316.69,248.37
2018,6,17,8,30,197.0,297.0,2.2,16.0,428.0,354.56,277.35
2018,6,17,8,45,215.5,315.5,2.15,16.45,467.0,391.14,304.98
2018,6,17,9,0,234.0,334.0,2.1,16.9,506.0,429.32,333.39
2018,6,17,9,15,379.0,298.5,2.0,17.4,594.5,491.27,380.79
2018,6,17,9,30,524.0,263.0,1.9,17.9,683.0,565.24,436.39
2018,6,17,9,45,688.5,198.5,1.85,18.35,774.0,638.53,491.49
2018,6,17,10,0,853.0,134.0,1.8,18.8,865.0,726.49,555.61
2018,6,17,10,15,869.0,130.0,1.8,19.25,895.0,766.71,581.05
2018,6,17,10,30,885.0,126.0,1.8,19.7,925.0,806.13,606.02
2018,6,17,10,45,891.0,126.0,1.8,20.15,945.5,840.17,627.03
2018,6,17,11,0,897.0,126.0,1.8,20.6,966.0,872.44,646.68
2018,6,17,11,15,901.0,126.0,1.85,21.0,979.5,901.06,664.42
2018,6,17,11,30,905.0,126.0,1.9,21.4,993.0,927.53,680.7
2018,6,17,11,45,907.5,125.0,1.95,21.8,999.0,949.42,693.98
2018,6,17,12,0,910.0,124.0,2.0,22.2,1005.0,968.87,705.73
2018,6,17,12,15,911.0,123.5,2.05,22.45,1004.0,984.85,715.71
2018,6,17,12,30,912.0,123.0,2.1,22.7,1003.0,998.18,724.08
2018,6,17,12,45,911.0,122.0,2.15,23.0,994.5,1006.33,729.1
2018,6,17,13,0,910.0,121.0,2.2,23.3,986.0,1011.63,732.45
2018,6,17,13,15,908.0,119.0,2.25,23.45,970.0,1012.05,733.23
2018,6,17,13,30,906.0,117.0,2.3,23.6,954.0,1009.54,732.28
2018,6,17,13,45,902.0,116.0,2.35,23.75,931.5,1003.2,729.01
2018,6,17,14,0,898.0,115.0,2.4,23.9,909.0,994.0,724.02
2018,6,17,14,15,892.0,113.0,2.45,23.9,880.0,979.05,715.81
2018,6,17,14,30,886.0,111.0,2.5,23.9,851.0,961.41,705.93
2018,6,17,14,45,878.0,109.0,2.55,23.95,816.5,939.32,693.02
2018,6,17,15,0,870.0,107.0,2.6,24.0,782.0,914.84,678.52
2018,6,17,15,15,858.5,105.0,2.6,24.0,742.0,884.99,660.1
2018,6,17,15,30,847.0,103.0,2.6,24.0,702.0,853.21,640.31
2018,6,17,15,45,832.5,100.5,2.75,23.8,657.5,821.65,622.04
2018,6,17,16,0,818.0,98.0,2.9,23.6,613.0,783.57,598.83
2018,6,17,16,15,799.0,94.5,3.0,23.3,565.0,739.64,570.96
2018,6,17,16,30,780.0,91.0,3.1,23.0,517.0,695.01,542.01
2018,6,17,16,45,755.0,87.5,3.2,22.7,467.5,645.68,508.89
2018,6,17,17,0,730.0,84.0,3.3,22.4,418.0,596.58,474.27
2018,6,17,17,15,695.5,79.5,3.5,21.8,367.5,543.15,435.14
2018,6,17,17,30,661.0,75.0,3.7,21.2,317.0,489.19,394.15
2018,6,17,17,45,613.5,70.0,3.85,20.6,268.0,429.41,346.85
2018,6,17,18,0,566.0,65.0,4.0,20.0,219.0,372.92,300.43
2018,6,17,18,15,498.0,58.0,4.1,19.15,173.0,308.33,246.19
2018,6,17,18,30,430.0,51.0,4.2,18.3,127.0,249.39,195.12
2018,6,17,18,45,331.0,41.0,4.3,17.4,89.0,181.98,136.73
2018,6,17,19,0,232.0,31.0,4.4,16.5,51.0,124.31,80.27
2018,6,17,19,15,129.5,18.0,4.45,15.9,28.0,52.4,0.0
2018,6,17,19,30,27.0,5.0,4.5,15.3,5.0,10.97,0.0
2018,6,17,19,45,13.5,2.5,4.55,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,18,4,45,27.0,5.0,2.45,11.55,6.0,0.0,0.0
2018,6,18,5,0,54.0,10.0,2.7,11.9,12.0,9.83,0.0
2018,6,18,5,15,108.5,20.0,2.8,12.4,31.0,15.27,5.3
2018,6,18,5,30,163.0,30.0,2.9,12.9,50.0,22.45,13.78
2018,6,18,5,45,165.5,37.0,3.0,13.4,65.0,26.95,18.23
2018,6,18,6,0,168.0,44.0,3.1,13.9,80.0,31.21,22.25
2018,6,18,6,15,84.5,57.5,3.05,14.4,75.5,52.22,37.79
2018,6,18,6,30,1.0,71.0,3.0,14.9,71.0,68.11,52.31
2018,6,18,6,45,14.5,107.5,2.95,15.4,113.0,102.45,80.34
2018,6,18,7,0,28.0,144.0,2.9,15.9,155.0,134.01,105.5
2018,6,18,7,15,113.5,170.0,2.8,16.5,225.0,172.27,133.02
2018,6,18,7,30,199.0,196.0,2.7,17.1,295.0,223.27,171.37
2018,6,18,7,45,439.5,162.0,2.65,17.65,409.5,270.49,203.91
2018,6,18,8,0,680.0,128.0,2.6,18.2,524.0,347.39,262.48
2018,6,18,8,15,749.5,115.5,2.6,18.75,585.0,400.96,306.24
2018,6,18,8,30,819.0,103.0,2.6,19.3,646.0,456.92,351.47
2018,6,18,8,45,833.5,105.0,2.6,19.9,688.5,507.99,392.02
2018,6,18,9,0,848.0,107.0,2.6,20.5,731.0,555.71,428.98
2018,6,18,9,15,855.0,111.0,2.65,21.0,768.5,601.03,463.39
2018,6,18,9,30,862.0,115.0,2.7,21.5,806.0,645.69,496.4
2018,6,18,9,45,865.5,119.0,2.75,22.0,837.0,687.2,526.3
2018,6,18,10,0,869.0,123.0,2.8,22.5,868.0,727.42,554.1
2018,6,18,10,15,876.0,123.5,2.9,22.95,894.5,765.6,579.34
2018,6,18,10,30,883.0,124.0,3.0,23.4,921.0,802.4,603.41
2018,6,18,10,45,888.0,125.0,3.1,23.8,941.5,836.51,625.56
2018,6,18,11,0,893.0,126.0,3.2,24.2,962.0,868.81,646.36
2018,6,18,11,15,883.5,135.5,3.3,24.55,972.0,894.57,662.8
2018,6,18,11,30,874.0,145.0,3.4,24.9,982.0,917.62,677.44
2018,6,18,11,45,705.5,260.0,3.5,25.25,938.5,899.42,664.54
2018,6,18,12,0,537.0,375.0,3.6,25.6,895.0,871.3,639.62
2018,6,18,12,15,576.0,346.5,3.75,25.7,903.5,892.94,656.48
2018,6,18,12,30,615.0,318.0,3.9,25.8,912.0,912.48,671.63
2018,6,18,12,45,614.0,318.5,4.05,25.9,907.0,921.64,678.34
2018,6,18,13,0,613.0,319.0,4.2,26.0,902.0,928.73,683.78
2018,6,18,13,15,687.0,264.5,4.3,25.95,907.5,952.42,703.38
2018,6,18,13,30,761.0,210.0,4.4,25.9,913.0,972.08,717.56
2018,6,18,13,45,831.5,160.5,4.5,25.85,911.0,986.09,728.11
2018,6,18,14,0,902.0,111.0,4.6,25.8,909.0,993.85,734.78
2018,6,18,14,15,895.5,109.5,4.65,25.6,880.0,978.91,726.64
2018,6,18,14,30,889.0,108.0,4.7,25.4,851.0,961.29,716.87
2018,6,18,14,45,877.0,108.5,4.75,25.15,815.5,938.12,703.49
2018,6,18,15,0,865.0,109.0,4.8,24.9,780.0,912.75,688.55
2018,6,18,15,15,857.5,104.5,4.8,24.9,740.5,883.89,670.11
2018,6,18,15,30,850.0,100.0,4.8,24.9,701.0,852.88,650.11
2018,6,18,15,45,836.5,97.0,4.85,24.2,657.0,816.48,628.23
2018,6,18,16,0,823.0,94.0,4.9,23.5,613.0,783.52,608.47
2018,6,18,16,15,805.5,91.0,4.95,23.05,566.0,741.18,580.89
2018,6,18,16,30,788.0,88.0,5.0,22.6,519.0,698.04,552.24
2018,6,18,16,45,764.5,84.0,5.0,22.1,469.5,648.92,518.42
2018,6,18,17,0,741.0,80.0,5.0,21.6,420.0,599.93,483.33
2018,6,18,17,15,709.5,76.0,4.9,20.95,370.5,546.25,442.55
2018,6,18,17,30,678.0,72.0,4.8,20.3,321.0,496.13,403.27
2018,6,18,17,45,634.0,66.5,4.75,19.7,271.5,436.94,355.57
2018,6,18,18,0,590.0,61.0,4.7,19.1,222.0,380.74,308.69
2018,6,18,18,15,524.5,54.5,4.5,18.4,176.0,316.81,254.09
2018,6,18,18,30,459.0,48.0,4.3,17.7,130.0,258.37,202.72
2018,6,18,18,45,360.5,39.0,4.1,17.0,91.5,190.93,143.74
2018,6,18,19,0,262.0,30.0,3.9,16.3,53.0,132.64,86.32
2018,6,18,19,15,147.5,17.5,3.85,15.9,29.0,56.85,0.0
2018,6,18,19,30,33.0,5.0,3.8,15.5,5.0,12.34,0.0
2018,6,18,19,45,16.5,2.5,3.7,15.05,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,4,45,38.0,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,19,5,0,76.0,13.0,2.9,11.9,16.0,12.78,0.0
2018,6,19,5,15,167.0,26.5,2.9,12.25,44.0,20.62,9.04
2018,6,19,5,30,258.0,40.0,2.9,12.6,72.0,30.56,20.79
2018,6,19,5,45,395.5,46.0,2.95,12.95,119.5,33.71,24.24
2018,6,19,6,0,533.0,52.0,3.0,13.3,167.0,36.15,26.72
2018,6,19,6,15,587.5,57.5,3.0,13.65,214.5,49.49,28.97
2018,6,19,6,30,642.0,63.0,3.0,14.0,262.0,86.12,45.3
2018,6,19,6,45,680.5,67.5,3.0,14.3,312.0,128.85,74.05
2018,6,19,7,0,719.0,72.0,3.0,14.6,362.0,172.36,108.09
2018,6,19,7,15,748.0,75.5,3.0,14.95,412.5,216.99,146.24
2018,6,19,7,30,777.0,79.0,3.0,15.3,463.0,264.57,188.11
2018,6,19,7,45,799.5,81.5,2.95,15.7,512.5,312.05,230.33
2018,6,19,8,0,822.0,84.0,2.9,16.1,562.0,361.48,273.65
2018,6,19,8,15,839.5,86.0,2.9,16.7,608.5,414.28,318.55
2018,6,19,8,30,857.0,88.0,2.9,17.3,655.0,463.93,359.9
2018,6,19,8,45,871.0,89.5,2.9,17.95,698.5,512.24,398.99
2018,6,19,9,0,885.0,91.0,2.9,18.6,742.0,560.83,437.1
2018,6,19,9,15,896.5,91.5,2.9,19.3,780.5,607.15,472.3
2018,6,19,9,30,908.0,92.0,2.9,20.0,819.0,653.11,506.18
2018,6,19,9,45,917.5,92.5,2.95,20.65,853.0,697.17,538.03
2018,6,19,10,0,927.0,93.0,3.0,21.3,887.0,740.31,566.7
2018,6,19,10,15,933.0,93.5,3.05,21.9,914.0,779.72,592.26
2018,6,19,10,30,939.0,94.0,3.1,22.5,941.0,817.57,616.45
2018,6,19,10,45,943.0,95.0,3.15,23.05,961.5,852.54,638.52
2018,6,19,11,0,947.0,96.0,3.2,23.6,982.0,885.49,659.04
2018,6,19,11,15,949.5,96.0,3.25,23.95,995.0,914.03,676.98
2018,6,19,11,30,952.0,96.0,3.3,24.3,1008.0,940.21,693.31
2018,6,19,11,45,953.5,96.5,3.35,24.65,1014.5,963.48,707.69
2018,6,19,12,0,955.0,97.0,3.4,25.0,1021.0,984.15,720.38
2018,6,19,12,15,951.0,100.0,3.5,25.2,1019.0,999.4,730.33
2018,6,19,12,30,947.0,103.0,3.6,25.4,1017.0,1011.77,738.53
2018,6,19,12,45,941.0,106.0,3.7,25.6,1007.5,1019.3,743.67
2018,6,19,13,0,935.0,109.0,3.8,25.8,998.0,1023.87,747.02
2018,6,19,13,15,932.5,108.0,3.9,25.8,982.0,1024.86,748.74
2018,6,19,13,30,930.0,107.0,4.0,25.8,966.0,1022.86,748.62
2018,6,19,13,45,926.0,106.0,4.1,25.85,943.5,1016.43,745.56
2018,6,19,14,0,922.0,105.0,4.2,25.9,921.0,1007.07,740.68
2018,6,19,14,15,916.0,103.0,4.3,25.7,891.5,991.87,732.73
2018,6,19,14,30,910.0,101.0,4.4,25.5,862.0,973.91,722.98
2018,6,19,14,45,902.0,99.5,4.5,25.3,827.0,951.98,710.54
2018,6,19,15,0,894.0,98.0,4.6,25.1,792.0,927.58,696.62
2018,6,19,15,15,883.0,96.5,4.6,25.1,752.0,898.2,678.0
2018,6,19,15,30,872.0,95.0,4.6,25.1,712.0,866.81,657.93
2018,6,19,15,45,858.5,92.5,4.75,24.35,667.5,830.37,637.03
2018,6,19,16,0,845.0,90.0,4.9,23.6,623.0,792.42,614.54
2018,6,19,16,15,827.5,87.0,4.9,22.95,575.5,754.2,590.34
2018,6,19,16,30,810.0,84.0,4.9,22.3,528.0,710.32,561.51
2018,6,19,16,45,787.0,81.0,4.95,21.65,478.5,661.93,528.89
2018,6,19,17,0,764.0,78.0,5.0,21.0,429.0,613.58,495.08
2018,6,19,17,15,732.5,74.0,4.95,20.15,378.5,558.99,454.1
2018,6,19,17,30,701.0,70.0,4.9,19.3,328.0,505.64,412.73
2018,6,19,17,45,657.5,65.0,4.9,18.4,278.0,448.46,366.88
2018,6,19,18,0,614.0,60.0,4.9,17.5,228.0,392.06,319.98
2018,6,19,18,15,550.0,54.0,4.75,16.75,181.5,328.29,265.16
2018,6,19,18,30,486.0,48.0,4.6,16.0,135.0,269.82,213.33
2018,6,19,18,45,387.5,39.0,4.5,15.25,95.0,201.05,152.67
2018,6,19,19,0,289.0,30.0,4.4,14.5,55.0,141.59,93.54
2018,6,19,19,15,164.0,18.0,4.35,14.1,30.5,61.91,0.0
2018,6,19,19,30,39.0,6.0,4.3,13.7,6.0,14.7,0.0
2018,6,19,19,45,19.5,3.0,4.25,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,45,72.5,7.5,3.45,10.5,10.0,0.0,0.0
2018,6,20,5,0,145.0,15.0,3.6,10.7,20.0,14.74,0.0
2018,6,20,5,15,277.5,25.0,3.65,11.2,52.5,19.67,8.3
2018,6,20,5,30,410.0,35.0,3.7,11.7,85.0,26.52,17.35
2018,6,20,5,45,493.5,42.0,3.8,12.2,129.0,30.18,21.18
2018,6,20,6,0,577.0,49.0,3.9,12.7,173.0,33.67,24.56
2018,6,20,6,15,631.0,54.0,3.95,13.2,222.0,50.3,29.42
2018,6,20,6,30,685.0,59.0,4.0,13.7,271.0,88.25,45.79
2018,6,20,6,45,723.0,63.0,4.0,14.2,322.5,129.2,72.62
2018,6,20,7,0,761.0,67.0,4.0,14.7,374.0,174.22,107.89
2018,6,20,7,15,789.5,70.0,4.0,15.25,425.5,220.33,147.42
2018,6,20,7,30,818.0,73.0,4.0,15.8,477.0,269.32,190.67
2018,6,20,7,45,839.0,75.5,4.0,16.4,527.0,322.59,237.74
2018,6,20,8,0,860.0,78.0,4.0,17.0,577.0,373.27,282.22
2018,6,20,8,15,875.5,80.5,4.0,17.55,624.5,423.3,325.44
2018,6,20,8,30,891.0,83.0,4.0,18.1,672.0,474.15,368.16
2018,6,20,8,45,903.5,84.0,3.95,18.65,715.5,522.8,407.95
2018,6,20,9,0,916.0,85.0,3.9,19.2,759.0,571.57,446.61
2018,6,20,9,15,919.5,90.5,3.9,19.7,797.0,619.1,483.27
2018,6,20,9,30,923.0,96.0,3.9,20.2,835.0,665.61,518.1
2018,6,20,9,45,922.0,103.0,3.9,20.75,867.0,709.29,549.75
2018,6,20,10,0,921.0,110.0,3.9,21.3,899.0,751.26,578.21
2018,6,20,10,15,927.0,111.5,4.0,21.65,926.5,791.5,605.36
2018,6,20,10,30,933.0,113.0,4.1,22.0,954.0,830.19,631.2
2018,6,20,10,45,938.0,113.0,4.2,22.35,974.5,864.97,654.13
2018,6,20,11,0,943.0,113.0,4.3,22.7,995.0,897.8,675.6
2018,6,20,11,15,946.5,112.5,4.4,22.85,1008.5,926.77,694.89
2018,6,20,11,30,950.0,112.0,4.5,23.0,1022.0,953.44,712.67
2018,6,20,11,45,952.5,112.0,4.65,23.15,1029.0,977.25,729.17
2018,6,20,12,0,955.0,112.0,4.8,23.3,1036.0,998.51,744.03
2018,6,20,12,15,956.0,111.0,4.9,23.25,1035.0,1014.72,755.76
2018,6,20,12,30,957.0,110.0,5.0,23.2,1034.0,1028.12,765.75
2018,6,20,12,45,956.5,109.0,5.1,23.2,1025.5,1037.18,772.79
2018,6,20,13,0,956.0,108.0,5.2,23.2,1017.0,1043.26,777.97
2018,6,20,13,15,953.5,107.0,5.25,23.0,1001.0,1044.35,780.15
2018,6,20,13,30,951.0,106.0,5.3,22.8,985.0,1042.39,780.41
2018,6,20,13,45,947.0,105.0,5.4,22.65,962.0,1035.93,777.98
2018,6,20,14,0,943.0,104.0,5.5,22.5,939.0,1026.48,773.61
2018,6,20,14,15,937.0,102.5,5.5,22.2,909.5,1011.65,765.36
2018,6,20,14,30,931.0,101.0,5.5,21.9,880.0,994.0,755.26
2018,6,20,14,45,923.5,99.0,5.5,21.65,844.5,971.71,741.81
2018,6,20,15,0,916.0,97.0,5.5,21.4,809.0,946.87,726.6
2018,6,20,15,15,905.5,95.5,5.5,21.4,768.5,917.5,707.45
2018,6,20,15,30,895.0,94.0,5.5,21.4,728.0,886.03,686.77
2018,6,20,15,45,882.0,91.5,5.45,20.7,683.0,849.41,663.84
2018,6,20,16,0,869.0,89.0,5.4,20.0,638.0,811.2,639.47
2018,6,20,16,15,852.5,85.5,5.3,19.5,589.5,767.73,610.15
2018,6,20,16,30,836.0,82.0,5.2,19.0,541.0,727.88,583.16
2018,6,20,16,45,814.0,78.5,5.15,18.5,490.5,678.69,548.83
2018,6,20,17,0,792.0,75.0,5.1,18.0,440.0,629.42,513.63
2018,6,20,17,15,762.0,71.5,5.0,17.4,389.0,575.25,471.99
2018,6,20,17,30,732.0,68.0,4.9,16.8,338.0,522.15,429.92
2018,6,20,17,45,689.0,63.5,4.75,16.25,287.0,462.12,380.71
2018,6,20,18,0,646.0,59.0,4.6,15.7,236.0,407.4,334.17
2018,6,20,18,15,583.0,52.5,4.45,15.1,188.0,342.02,277.61
2018,6,20,18,30,520.0,46.0,4.3,14.5,140.0,281.89,223.94
2018,6,20,18,45,420.5,38.0,4.15,13.95,99.0,212.29,161.99
2018,6,20,19,0,321.0,30.0,4.0,13.4,58.0,151.98,101.4
2018,6,20,19,15,183.5,18.0,3.95,13.05,32.0,76.88,0.0
2018,6,20,19,30,46.0,6.0,3.9,12.7,6.0,16.32,0.0
2018,6,20,19,45,23.0,3.0,3.9,12.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,21,4,45,73.0,7.5,3.0,10.15,10.0,0.0,0.0
2018,6,21,5,0,146.0,15.0,3.2,10.4,20.0,14.74,0.0
2018,6,21,5,15,281.5,25.5,3.25,10.85,53.5,20.21,8.57
2018,6,21,5,30,417.0,36.0,3.3,11.3,87.0,27.52,18.24
2018,6,21,5,45,501.5,43.0,3.35,11.75,131.5,31.12,22.05
2018,6,21,6,0,586.0,50.0,3.4,12.2,176.0,34.56,25.41
2018,6,21,6,15,640.0,54.5,3.4,12.75,225.0,50.49,29.84
2018,6,21,6,30,694.0,59.0,3.4,13.3,274.0,88.36,45.77
2018,6,21,6,45,731.5,63.5,3.35,13.85,326.0,130.08,73.1
2018,6,21,7,0,769.0,68.0,3.3,14.4,378.0,175.83,108.9
2018,6,21,7,15,796.0,71.5,3.25,15.05,429.5,222.43,148.74
2018,6,21,7,30,823.0,75.0,3.2,15.7,481.0,271.77,192.12
2018,6,21,7,45,843.5,77.5,3.2,16.3,531.0,325.11,239.08
2018,6,21,8,0,864.0,80.0,3.2,16.9,581.0,375.84,283.41
2018,6,21,8,15,879.5,82.0,3.15,17.5,628.5,425.63,326.08
2018,6,21,8,30,895.0,84.0,3.1,18.1,676.0,476.23,368.16
2018,6,21,8,45,907.5,86.0,3.05,18.75,720.0,525.97,408.23
2018,6,21,9,0,920.0,88.0,3.0,19.4,764.0,575.84,447.06
2018,6,21,9,15,930.5,89.0,3.0,20.0,803.5,623.56,483.34
2018,6,21,9,30,941.0,90.0,3.0,20.6,843.0,670.8,518.18
2018,6,21,9,45,949.5,91.0,2.95,21.2,877.5,716.02,550.35
2018,6,21,10,0,958.0,92.0,2.9,21.8,912.0,760.18,578.99
2018,6,21,10,15,963.5,93.0,2.9,22.35,939.5,800.87,604.98
2018,6,21,10,30,969.0,94.0,2.9,22.9,967.0,839.9,629.49
2018,6,21,10,45,973.0,94.0,2.9,23.4,987.5,874.95,651.12
2018,6,21,11,0,977.0,94.0,2.9,23.9,1008.0,907.9,671.14
2018,6,21,11,15,979.5,94.0,2.95,24.3,1021.5,937.32,689.29
2018,6,21,11,30,982.0,94.0,3.0,24.7,1035.0,964.29,705.77
2018,6,21,11,45,983.0,94.0,3.1,25.05,1041.0,987.34,720.2
2018,6,21,12,0,984.0,94.0,3.2,25.4,1047.0,1007.67,732.91
2018,6,21,12,15,979.5,97.5,3.3,25.65,1045.0,1023.46,743.01
2018,6,21,12,30,975.0,101.0,3.4,25.9,1043.0,1036.27,751.31
2018,6,21,12,45,967.5,105.0,3.55,26.1,1032.5,1043.69,756.76
2018,6,21,13,0,960.0,109.0,3.7,26.3,1022.0,1048.07,760.36
2018,6,21,13,15,957.0,108.5,3.85,26.3,1006.0,1049.25,762.6
2018,6,21,13,30,954.0,108.0,4.0,26.3,990.0,1047.38,762.96
2018,6,21,13,45,950.0,106.5,4.1,26.35,966.5,1040.46,759.65
2018,6,21,14,0,946.0,105.0,4.2,26.4,943.0,1030.52,754.47
2018,6,21,14,15,940.5,103.0,4.3,26.2,913.5,1015.67,746.88
2018,6,21,14,30,935.0,101.0,4.4,26.0,884.0,997.96,737.44
2018,6,21,14,45,927.5,99.5,4.45,25.85,848.5,976.19,724.87
2018,6,21,15,0,920.0,98.0,4.5,25.7,813.0,951.87,710.59
2018,6,21,15,15,909.0,96.0,4.5,25.7,772.0,921.45,691.46
2018,6,21,15,30,898.0,94.0,4.5,25.7,731.0,888.94,670.85
2018,6,21,15,45,884.5,91.5,4.5,25.1,685.5,851.86,648.46
2018,6,21,16,0,871.0,89.0,4.5,24.5,640.0,813.19,624.72
2018,6,21,16,15,853.0,86.5,4.5,24.05,591.5,769.65,596.72
2018,6,21,16,30,835.0,84.0,4.5,23.6,543.0,729.85,570.99
2018,6,21,16,45,812.5,81.0,4.5,23.2,492.5,680.93,537.89
2018,6,21,17,0,790.0,78.0,4.5,22.8,442.0,631.96,503.84
2018,6,21,17,15,759.5,74.0,4.45,22.05,390.5,576.97,463.16
2018,6,21,17,30,729.0,70.0,4.4,21.3,339.0,523.09,421.96
2018,6,21,17,45,684.5,65.0,4.35,20.6,287.5,461.76,373.32
2018,6,21,18,0,640.0,60.0,4.3,19.9,236.0,405.97,327.29
2018,6,21,18,15,573.5,54.0,4.1,19.0,188.0,339.8,271.48
2018,6,21,18,30,507.0,48.0,3.9,18.1,140.0,279.14,218.65
2018,6,21,18,45,403.0,40.0,3.7,17.2,99.0,208.32,157.07
2018,6,21,19,0,299.0,32.0,3.5,16.3,58.0,146.94,97.38
2018,6,21,19,15,169.0,19.0,3.45,15.8,32.0,74.05,0.0
2018,6,21,19,30,39.0,6.0,3.4,15.3,6.0,14.75,0.0
2018,6,21,19,45,19.5,3.0,3.4,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,60.0,7.5,1.9,10.9,9.5,0.0,0.0
2018,6,22,5,0,120.0,15.0,2.0,11.3,19.0,14.74,0.0
2018,6,22,5,15,249.0,26.0,2.1,11.95,51.0,20.76,8.73
2018,6,22,5,30,378.0,37.0,2.2,12.6,83.0,28.53,18.99
2018,6,22,5,45,465.0,45.0,2.35,13.2,127.0,32.96,23.54
