Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,12,4,45,23.5,4.0,2.25,13.35,4.0,0.0,0.0
2018,7,12,5,0,47.0,8.0,2.4,13.5,8.0,7.86,0.0
2018,7,12,5,15,156.5,20.0,2.5,14.1,32.5,15.84,0.0
2018,7,12,5,30,266.0,32.0,2.6,14.7,57.0,25.53,14.97
2018,7,12,5,45,357.5,41.5,2.65,15.25,96.0,31.48,21.68
2018,7,12,6,0,449.0,51.0,2.7,15.8,135.0,37.08,27.05
2018,7,12,6,15,511.0,58.0,2.75,16.45,181.0,40.11,29.94
2018,7,12,6,30,573.0,65.0,2.8,17.1,227.0,65.35,36.48
2018,7,12,6,45,615.5,71.0,2.8,17.8,276.0,102.34,56.29
2018,7,12,7,0,658.0,77.0,2.8,18.5,325.0,143.81,85.44
2018,7,12,7,15,689.0,81.5,2.85,19.2,374.5,186.39,119.58
2018,7,12,7,30,720.0,86.0,2.9,19.9,424.0,235.27,160.72
2018,7,12,7,45,742.5,89.5,2.9,20.65,472.0,280.66,199.98
2018,7,12,8,0,765.0,93.0,2.9,21.4,520.0,328.12,240.7
2018,7,12,8,15,782.0,96.5,2.95,22.15,566.0,375.41,280.74
2018,7,12,8,30,799.0,100.0,3.0,22.9,612.0,423.86,320.68
2018,7,12,8,45,704.5,147.5,3.05,23.65,622.0,457.45,348.24
2018,7,12,9,0,610.0,195.0,3.1,24.4,632.0,484.99,369.41
2018,7,12,9,15,635.5,196.0,3.15,25.0,673.5,528.88,402.57
2018,7,12,9,30,661.0,197.0,3.2,25.6,715.0,574.2,435.97
2018,7,12,9,45,577.0,249.5,3.25,26.15,716.0,597.12,450.68
2018,7,12,10,0,493.0,302.0,3.3,26.7,717.0,613.26,459.85
2018,7,12,10,15,456.5,336.0,3.35,27.05,730.0,639.11,476.68
2018,7,12,10,30,420.0,370.0,3.4,27.4,743.0,661.78,490.83
2018,7,12,10,45,430.5,375.5,3.45,27.75,766.0,692.49,511.67
2018,7,12,11,0,441.0,381.0,3.5,28.1,789.0,723.04,532.12
2018,7,12,11,15,550.5,322.5,3.5,28.35,839.5,777.4,571.83
2018,7,12,11,30,660.0,264.0,3.5,28.6,890.0,834.0,612.47
2018,7,12,11,45,728.0,221.0,3.5,28.9,916.0,871.87,637.61
2018,7,12,12,0,796.0,178.0,3.5,29.2,942.0,907.99,660.36
2018,7,12,12,15,793.0,178.0,3.55,29.5,939.0,920.78,667.97
2018,7,12,12,30,790.0,178.0,3.6,29.8,936.0,931.12,674.21
2018,7,12,12,45,781.0,181.5,3.7,30.1,926.0,936.68,677.71
2018,7,12,13,0,772.0,185.0,3.8,30.4,916.0,939.66,679.64
2018,7,12,13,15,744.0,199.0,3.85,30.35,894.0,932.15,675.49
2018,7,12,13,30,716.0,213.0,3.9,30.3,872.0,926.19,672.51
2018,7,12,13,45,767.0,175.5,4.0,30.3,866.5,934.31,679.03
2018,7,12,14,0,818.0,138.0,4.1,30.3,861.0,936.75,681.82
2018,7,12,14,15,818.5,132.0,4.15,29.85,835.5,925.58,676.72
2018,7,12,14,30,819.0,126.0,4.2,29.4,810.0,911.67,669.94
2018,7,12,14,45,811.0,123.5,4.25,29.0,777.0,890.9,658.43
2018,7,12,15,0,803.0,121.0,4.3,28.6,744.0,873.3,649.09
2018,7,12,15,15,791.0,118.0,4.3,28.6,705.5,843.99,630.46
2018,7,12,15,30,779.0,115.0,4.3,28.6,667.0,812.83,610.54
2018,7,12,15,45,764.5,112.0,4.4,27.4,625.0,777.91,591.05
2018,7,12,16,0,750.0,109.0,4.5,26.2,583.0,741.66,570.16
2018,7,12,16,15,732.0,105.0,4.55,25.45,537.5,700.43,544.15
2018,7,12,16,30,714.0,101.0,4.6,24.7,492.0,658.51,517.06
2018,7,12,16,45,689.5,96.0,4.65,23.95,444.5,612.82,486.43
2018,7,12,17,0,665.0,91.0,4.7,23.2,397.0,565.07,452.12
2018,7,12,17,15,632.0,86.0,4.7,22.45,349.0,512.48,412.78
2018,7,12,17,30,599.0,81.0,4.7,21.7,301.0,461.4,373.34
2018,7,12,17,45,554.5,74.0,4.65,20.95,253.5,403.47,327.03
2018,7,12,18,0,510.0,67.0,4.6,20.2,206.0,348.6,281.67
2018,7,12,18,15,433.0,60.0,4.45,19.7,161.0,282.15,225.32
2018,7,12,18,30,356.0,53.0,4.3,19.2,116.0,220.61,172.12
2018,7,12,18,45,257.5,41.0,4.15,18.75,79.0,155.22,115.71
2018,7,12,19,0,159.0,29.0,4.0,18.3,42.0,98.57,61.25
2018,7,12,19,15,88.5,16.5,3.9,18.1,23.0,40.01,0.0
2018,7,12,19,30,18.0,4.0,3.8,17.9,4.0,3.93,0.0
2018,7,12,19,45,9.0,2.0,3.65,17.75,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.1,15.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.1,15.4,3.0,2.95,0.0
2018,7,13,5,15,2.5,11.0,3.1,15.75,11.0,10.61,0.0
2018,7,13,5,30,0.0,19.0,3.1,16.1,19.0,18.34,8.95
2018,7,13,5,45,0.0,33.5,3.1,16.45,33.5,32.29,22.22
2018,7,13,6,0,0.0,48.0,3.1,16.8,48.0,45.73,34.48
2018,7,13,6,15,24.0,67.0,3.1,17.25,73.5,60.82,48.01
2018,7,13,6,30,48.0,86.0,3.1,17.7,99.0,79.02,59.8
2018,7,13,6,45,108.5,94.0,3.1,18.1,132.5,90.72,66.28
2018,7,13,7,0,169.0,102.0,3.1,18.5,166.0,107.27,76.55
2018,7,13,7,15,85.0,99.5,3.1,19.05,131.5,104.49,77.64
2018,7,13,7,30,1.0,97.0,3.1,19.6,97.0,93.44,71.63
2018,7,13,7,45,6.0,130.0,3.1,20.2,133.0,125.45,97.05
2018,7,13,8,0,11.0,163.0,3.1,20.8,169.0,157.86,122.35
2018,7,13,8,15,7.5,140.5,3.15,21.35,145.0,137.15,105.31
2018,7,13,8,30,4.0,118.0,3.2,21.9,121.0,115.32,87.5
2018,7,13,8,45,5.5,144.0,3.25,22.5,148.0,140.77,107.25
2018,7,13,9,0,7.0,170.0,3.3,23.1,175.0,166.37,126.78
2018,7,13,9,15,72.5,250.5,3.35,23.75,307.0,274.62,210.32
2018,7,13,9,30,138.0,331.0,3.4,24.4,439.0,387.0,294.47
2018,7,13,9,45,188.0,345.5,3.45,25.05,499.5,440.04,333.22
2018,7,13,10,0,238.0,360.0,3.5,25.7,560.0,493.6,372.09
2018,7,13,10,15,416.0,300.0,3.55,26.25,663.5,576.69,435.21
2018,7,13,10,30,594.0,240.0,3.6,26.8,767.0,672.3,505.96
2018,7,13,10,45,714.5,190.5,3.7,27.3,839.5,743.4,557.36
2018,7,13,11,0,835.0,141.0,3.8,27.8,912.0,819.3,607.97
2018,7,13,11,15,839.5,140.5,3.85,28.2,926.0,847.23,625.25
2018,7,13,11,30,844.0,140.0,3.9,28.6,940.0,873.19,641.46
2018,7,13,11,45,847.5,139.0,3.95,28.95,947.5,895.73,655.46
2018,7,13,12,0,851.0,138.0,4.0,29.3,955.0,916.03,668.0
2018,7,13,12,15,837.5,146.0,4.05,29.5,949.5,926.79,674.66
2018,7,13,12,30,824.0,154.0,4.1,29.7,944.0,934.78,679.64
2018,7,13,12,45,848.5,137.0,4.1,29.9,945.0,952.1,690.61
2018,7,13,13,0,873.0,120.0,4.1,30.1,946.0,966.75,699.8
2018,7,13,13,15,861.5,124.5,4.1,30.15,928.5,965.33,699.01
2018,7,13,13,30,850.0,129.0,4.1,30.2,911.0,961.15,696.64
2018,7,13,13,45,855.5,122.0,4.1,30.25,893.0,959.01,695.73
2018,7,13,14,0,861.0,115.0,4.1,30.3,875.0,953.91,692.98
2018,7,13,14,15,855.5,113.0,4.15,30.15,847.5,940.58,685.75
2018,7,13,14,30,850.0,111.0,4.2,30.0,820.0,924.61,676.87
2018,7,13,14,45,842.0,108.5,4.2,29.9,786.5,903.25,664.05
2018,7,13,15,0,834.0,106.0,4.2,29.8,753.0,879.52,649.69
2018,7,13,15,15,822.5,104.0,4.2,29.8,714.5,851.0,631.79
2018,7,13,15,30,811.0,102.0,4.2,29.8,676.0,820.59,612.56
2018,7,13,15,45,797.0,99.0,4.3,29.2,633.0,790.26,595.08
2018,7,13,16,0,783.0,96.0,4.4,28.6,590.0,753.44,572.74
2018,7,13,16,15,764.5,93.0,4.45,28.1,544.0,711.88,546.26
2018,7,13,16,30,746.0,90.0,4.5,27.6,498.0,669.62,518.77
2018,7,13,16,45,722.0,86.0,4.55,27.1,450.0,621.82,486.73
2018,7,13,17,0,698.0,82.0,4.6,26.6,402.0,574.2,453.23
2018,7,13,17,15,665.0,77.5,4.65,25.8,353.0,522.91,415.65
2018,7,13,17,30,632.0,73.0,4.7,25.0,304.0,471.09,376.38
2018,7,13,17,45,587.0,67.5,4.75,24.2,256.5,413.26,330.93
2018,7,13,18,0,542.0,62.0,4.8,23.4,209.0,358.53,286.28
2018,7,13,18,15,477.5,55.0,4.75,22.55,164.5,296.5,234.3
2018,7,13,18,30,413.0,48.0,4.7,21.7,120.0,239.9,185.42
2018,7,13,18,45,319.5,38.5,4.7,20.8,83.5,175.75,130.03
2018,7,13,19,0,226.0,29.0,4.7,19.9,47.0,119.32,73.2
2018,7,13,19,15,126.0,16.5,4.65,19.4,25.5,49.97,0.0
2018,7,13,19,30,26.0,4.0,4.6,18.9,4.0,3.93,0.0
2018,7,13,19,45,13.0,2.0,4.55,18.4,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.35,17.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,14,4,45,18.0,3.0,3.75,14.35,3.0,0.0,0.0
2018,7,14,5,0,36.0,6.0,3.8,14.4,6.0,5.9,0.0
2018,7,14,5,15,149.0,17.5,3.9,14.8,29.5,14.1,0.0
2018,7,14,5,30,262.0,29.0,4.0,15.2,53.0,22.78,12.36
2018,7,14,5,45,355.0,38.5,4.05,15.65,91.5,28.89,19.33
2018,7,14,6,0,448.0,48.0,4.1,16.1,130.0,34.6,24.8
2018,7,14,6,15,511.0,54.5,4.1,16.65,175.5,37.35,27.44
2018,7,14,6,30,574.0,61.0,4.1,17.2,221.0,59.65,32.83
2018,7,14,6,45,618.0,65.5,4.15,17.75,269.5,95.47,51.02
2018,7,14,7,0,662.0,70.0,4.2,18.3,318.0,135.91,79.01
2018,7,14,7,15,693.5,74.5,4.2,18.95,367.5,181.65,115.71
2018,7,14,7,30,725.0,79.0,4.2,19.6,417.0,227.53,154.64
2018,7,14,7,45,749.0,82.0,4.15,20.25,465.5,273.15,194.46
2018,7,14,8,0,773.0,85.0,4.1,20.9,514.0,320.97,235.99
2018,7,14,8,15,791.0,87.5,4.15,21.55,560.0,368.14,276.6
2018,7,14,8,30,809.0,90.0,4.2,22.2,606.0,420.51,320.22
2018,7,14,8,45,823.5,92.0,4.2,22.85,649.0,467.68,358.8
2018,7,14,9,0,838.0,94.0,4.2,23.5,692.0,515.3,396.62
2018,7,14,9,15,849.0,96.0,4.3,24.0,731.0,561.22,432.52
2018,7,14,9,30,860.0,98.0,4.4,24.5,770.0,606.89,467.3
2018,7,14,9,45,868.0,99.5,4.45,25.05,803.0,649.7,498.98
2018,7,14,10,0,876.0,101.0,4.5,25.6,836.0,691.61,529.11
2018,7,14,10,15,882.5,102.5,4.6,26.0,864.0,731.35,556.06
2018,7,14,10,30,889.0,104.0,4.7,26.4,892.0,769.7,581.82
2018,7,14,10,45,893.5,105.0,4.8,26.75,913.0,804.46,605.01
2018,7,14,11,0,898.0,106.0,4.9,27.1,934.0,837.37,626.8
2018,7,14,11,15,856.0,136.5,5.0,27.2,936.0,856.64,639.79
2018,7,14,11,30,814.0,167.0,5.1,27.3,938.0,873.71,651.4
2018,7,14,11,45,741.5,219.5,5.2,27.4,925.5,881.16,656.49
2018,7,14,12,0,669.0,272.0,5.3,27.5,913.0,883.26,657.26
2018,7,14,12,15,674.5,260.5,5.4,27.4,907.0,891.96,664.62
2018,7,14,12,30,680.0,249.0,5.5,27.3,901.0,898.55,670.17
2018,7,14,12,45,706.5,228.5,5.6,27.15,901.0,914.01,681.88
2018,7,14,13,0,733.0,208.0,5.7,27.0,901.0,927.13,692.06
2018,7,14,13,15,815.5,156.5,5.75,26.8,916.0,957.45,714.0
2018,7,14,13,30,898.0,105.0,5.8,26.6,931.0,982.63,732.43
2018,7,14,13,45,893.5,104.0,5.85,26.4,909.5,976.64,729.74
2018,7,14,14,0,889.0,103.0,5.9,26.2,888.0,967.78,725.35
2018,7,14,14,15,847.5,123.0,5.9,25.85,851.5,942.92,710.14
2018,7,14,14,30,806.0,143.0,5.9,25.5,815.0,922.13,697.8
2018,7,14,14,45,825.0,125.0,5.9,25.2,788.0,904.57,687.57
2018,7,14,15,0,844.0,107.0,5.9,24.9,761.0,889.23,678.92
2018,7,14,15,15,841.0,100.5,5.9,24.9,723.5,863.17,661.88
2018,7,14,15,30,838.0,94.0,5.9,24.9,686.0,834.68,643.13
2018,7,14,15,45,824.5,91.5,5.9,23.8,643.0,799.54,622.23
2018,7,14,16,0,811.0,89.0,5.9,22.7,600.0,762.91,599.87
2018,7,14,16,15,793.5,86.0,5.8,22.05,553.5,726.02,575.5
2018,7,14,16,30,776.0,83.0,5.7,21.4,507.0,683.51,546.55
2018,7,14,16,45,752.5,79.5,5.65,20.8,458.5,635.55,513.0
2018,7,14,17,0,729.0,76.0,5.6,20.2,410.0,587.69,478.34
2018,7,14,17,15,697.5,72.5,5.5,19.7,361.0,535.12,437.56
2018,7,14,17,30,666.0,69.0,5.4,19.2,312.0,485.9,398.23
2018,7,14,17,45,622.5,64.0,5.35,18.7,263.5,428.05,350.85
2018,7,14,18,0,579.0,59.0,5.3,18.2,215.0,373.14,304.36
2018,7,14,18,15,515.0,52.0,5.15,17.85,169.5,309.72,249.36
2018,7,14,18,30,451.0,45.0,5.0,17.5,124.0,251.72,197.69
2018,7,14,18,45,354.5,36.0,4.9,17.1,86.0,185.46,139.0
2018,7,14,19,0,258.0,27.0,4.8,16.7,48.0,126.68,77.54
2018,7,14,19,15,145.0,15.5,4.8,16.4,26.0,53.94,0.0
2018,7,14,19,30,32.0,4.0,4.8,16.1,4.0,0.0,0.0
2018,7,14,19,45,16.0,2.0,4.8,15.8,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.85,14.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.7,13.0,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,3.8,13.1,6.0,5.9,0.0
2018,7,15,5,15,178.5,17.5,3.95,13.55,31.0,17.2,0.0
2018,7,15,5,30,312.0,29.0,4.1,14.0,56.0,22.94,12.34
2018,7,15,5,45,410.0,36.5,4.2,14.45,96.0,27.16,17.91
2018,7,15,6,0,508.0,44.0,4.3,14.9,136.0,31.2,21.92
2018,7,15,6,15,572.0,49.5,4.3,15.45,183.5,33.33,24.02
2018,7,15,6,30,636.0,55.0,4.3,16.0,231.0,58.46,31.43
2018,7,15,6,45,679.5,59.5,4.25,16.5,282.0,96.92,50.46
2018,7,15,7,0,723.0,64.0,4.2,17.0,333.0,140.05,80.25
2018,7,15,7,15,754.5,67.0,4.2,17.6,384.0,184.34,115.9
2018,7,15,7,30,786.0,70.0,4.2,18.2,435.0,231.89,156.66
2018,7,15,7,45,810.0,72.0,4.2,18.75,485.5,283.97,202.28
2018,7,15,8,0,834.0,74.0,4.2,19.3,536.0,333.8,246.08
2018,7,15,8,15,851.5,76.5,4.2,19.9,584.0,383.59,289.3
2018,7,15,8,30,869.0,79.0,4.2,20.5,632.0,434.47,332.38
2018,7,15,8,45,883.5,80.5,4.2,21.05,677.0,483.96,373.33
2018,7,15,9,0,898.0,82.0,4.2,21.6,722.0,533.84,413.39
2018,7,15,9,15,905.0,85.5,4.25,22.15,761.0,581.55,450.72
2018,7,15,9,30,912.0,89.0,4.3,22.7,800.0,628.58,486.48
2018,7,15,9,45,915.5,93.5,4.35,23.25,834.0,673.42,519.64
2018,7,15,10,0,919.0,98.0,4.4,23.8,868.0,716.93,550.59
2018,7,15,10,15,926.0,99.0,4.45,24.2,897.0,758.22,578.35
2018,7,15,10,30,933.0,100.0,4.5,24.6,926.0,798.06,604.81
2018,7,15,10,45,938.5,100.0,4.6,25.0,948.0,834.15,628.73
2018,7,15,11,0,944.0,100.0,4.7,25.4,970.0,868.35,651.22
2018,7,15,11,15,947.5,100.5,4.8,25.55,985.5,899.26,672.03
2018,7,15,11,30,951.0,101.0,4.9,25.7,1001.0,927.87,691.27
2018,7,15,11,45,954.0,101.0,5.0,25.85,1009.5,953.13,708.25
2018,7,15,12,0,957.0,101.0,5.1,26.0,1018.0,975.82,723.56
2018,7,15,12,15,956.5,101.0,5.2,26.0,1017.0,992.58,735.39
2018,7,15,12,30,956.0,101.0,5.3,26.0,1016.0,1006.47,745.43
2018,7,15,12,45,953.5,101.5,5.4,25.95,1008.0,1016.02,752.83
2018,7,15,13,0,951.0,102.0,5.5,25.9,1000.0,1022.55,758.34
2018,7,15,13,15,949.0,101.0,5.6,25.7,985.0,1024.99,761.69
2018,7,15,13,30,947.0,100.0,5.7,25.5,970.0,1024.36,763.11
2018,7,15,13,45,943.5,98.5,5.75,25.25,948.0,1018.68,761.03
2018,7,15,14,0,940.0,97.0,5.8,25.0,926.0,1009.97,757.01
2018,7,15,14,15,934.5,96.0,5.8,24.7,897.5,996.88,749.93
2018,7,15,14,30,929.0,95.0,5.8,24.4,869.0,980.93,740.96
2018,7,15,14,45,921.5,93.0,5.8,24.1,834.0,959.27,728.08
2018,7,15,15,0,914.0,91.0,5.8,23.8,799.0,935.0,713.41
2018,7,15,15,15,903.5,89.5,5.8,23.8,758.5,906.15,694.64
2018,7,15,15,30,893.0,88.0,5.8,23.8,718.0,875.13,674.29
2018,7,15,15,45,880.0,85.5,5.7,23.05,673.5,838.9,651.58
2018,7,15,16,0,867.0,83.0,5.6,22.3,629.0,801.01,627.41
2018,7,15,16,15,850.0,80.0,5.55,21.75,580.5,757.99,598.87
2018,7,15,16,30,833.0,77.0,5.5,21.2,532.0,714.0,569.17
2018,7,15,16,45,810.5,74.0,5.4,20.65,481.5,669.77,538.58
2018,7,15,17,0,788.0,71.0,5.3,20.1,431.0,620.94,503.83
2018,7,15,17,15,757.0,67.5,5.2,19.6,379.5,566.34,461.81
2018,7,15,17,30,726.0,64.0,5.1,19.1,328.0,512.87,419.43
2018,7,15,17,45,682.5,59.5,4.95,18.6,277.5,452.82,370.32
2018,7,15,18,0,639.0,55.0,4.8,18.1,227.0,395.53,321.85
2018,7,15,18,15,574.0,49.0,4.65,17.65,179.0,332.53,267.19
2018,7,15,18,30,509.0,43.0,4.5,17.2,131.0,272.67,213.82
2018,7,15,18,45,405.5,35.0,4.35,16.7,91.0,202.41,151.53
2018,7,15,19,0,302.0,27.0,4.2,16.2,51.0,139.77,84.31
2018,7,15,19,15,170.5,16.5,4.2,15.9,28.0,61.56,0.0
2018,7,15,19,30,39.0,6.0,4.2,15.6,5.0,0.0,0.0
2018,7,15,19,45,19.5,3.0,4.15,15.3,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,3.55,12.55,3.0,0.0,0.0
2018,7,16,5,0,49.0,6.0,3.6,12.7,6.0,5.9,0.0
2018,7,16,5,15,191.0,16.5,3.7,13.15,31.0,16.22,0.0
2018,7,16,5,30,333.0,27.0,3.8,13.6,56.0,21.09,10.69
2018,7,16,5,45,433.0,35.0,3.9,14.1,97.5,25.91,16.82
2018,7,16,6,0,533.0,43.0,4.0,14.6,139.0,30.46,21.28
2018,7,16,6,15,596.0,48.0,4.0,15.2,187.0,35.28,25.77
2018,7,16,6,30,659.0,53.0,4.0,15.8,235.0,55.93,29.64
2018,7,16,6,45,701.5,57.5,3.95,16.35,286.5,95.38,48.7
2018,7,16,7,0,744.0,62.0,3.9,16.9,338.0,139.41,78.88
2018,7,16,7,15,774.0,65.5,3.85,17.6,389.5,184.9,115.39
2018,7,16,7,30,804.0,69.0,3.8,18.3,441.0,233.49,156.94
2018,7,16,7,45,826.5,71.0,3.75,19.0,491.5,286.05,202.85
2018,7,16,8,0,849.0,73.0,3.7,19.7,542.0,336.21,246.73
2018,7,16,8,15,866.0,75.0,3.65,20.45,590.0,386.11,289.75
2018,7,16,8,30,883.0,77.0,3.6,21.2,638.0,437.05,332.46
2018,7,16,8,45,896.5,79.0,3.6,21.9,683.0,487.2,373.45
2018,7,16,9,0,910.0,81.0,3.6,22.6,728.0,537.64,413.38
2018,7,16,9,15,919.0,83.0,3.65,23.3,768.0,585.67,450.4
2018,7,16,9,30,928.0,85.0,3.7,24.0,808.0,633.16,485.91
2018,7,16,9,45,934.0,87.5,3.75,24.65,842.5,678.47,518.89
2018,7,16,10,0,940.0,90.0,3.8,25.3,877.0,722.59,549.52
2018,7,16,10,15,946.0,91.0,3.9,25.85,905.5,763.95,576.73
2018,7,16,10,30,952.0,92.0,4.0,26.4,934.0,803.75,602.56
2018,7,16,10,45,956.0,93.0,4.1,26.95,956.0,840.24,625.86
2018,7,16,11,0,960.0,94.0,4.2,27.5,978.0,874.7,647.6
2018,7,16,11,15,962.5,94.5,4.25,27.8,992.5,905.23,666.97
2018,7,16,11,30,965.0,95.0,4.3,28.1,1007.0,933.36,684.68
2018,7,16,11,45,966.5,95.0,4.4,28.4,1014.5,957.59,700.02
2018,7,16,12,0,968.0,95.0,4.5,28.7,1022.0,979.15,713.62
2018,7,16,12,15,966.0,97.0,4.6,28.8,1021.5,996.66,725.19
2018,7,16,12,30,964.0,99.0,4.7,28.9,1021.0,1011.24,735.13
2018,7,16,12,45,959.5,101.0,4.8,29.0,1012.5,1020.48,741.8
2018,7,16,13,0,955.0,103.0,4.9,29.1,1004.0,1026.67,746.61
2018,7,16,13,15,952.5,102.0,5.0,29.0,988.5,1028.68,749.43
2018,7,16,13,30,950.0,101.0,5.1,28.9,973.0,1027.6,750.35
2018,7,16,13,45,946.0,100.0,5.2,28.75,951.0,1021.99,748.54
2018,7,16,14,0,942.0,99.0,5.3,28.6,929.0,1013.34,744.82
2018,7,16,14,15,937.0,97.5,5.35,28.3,900.5,1000.22,738.28
2018,7,16,14,30,932.0,96.0,5.4,28.0,872.0,984.2,729.87
2018,7,16,14,45,924.0,95.0,5.45,27.7,837.0,963.13,718.06
2018,7,16,15,0,916.0,94.0,5.5,27.4,802.0,939.48,704.47
2018,7,16,15,15,905.5,92.0,5.5,27.4,761.5,910.07,685.72
2018,7,16,15,30,895.0,90.0,5.5,27.4,721.0,878.47,665.41
2018,7,16,15,45,881.5,88.0,5.45,26.5,676.0,842.35,643.91
2018,7,16,16,0,868.0,86.0,5.4,25.6,631.0,804.6,620.93
2018,7,16,16,15,851.0,83.0,5.35,25.0,582.5,761.57,593.02
2018,7,16,16,30,834.0,80.0,5.3,24.4,534.0,722.11,567.3
2018,7,16,16,45,811.0,76.5,5.25,23.75,483.0,672.41,533.56
2018,7,16,17,0,788.0,73.0,5.2,23.1,432.0,622.64,498.87
2018,7,16,17,15,757.0,69.5,5.05,22.4,380.5,568.03,457.63
2018,7,16,17,30,726.0,66.0,4.9,21.7,329.0,514.54,415.99
2018,7,16,17,45,682.0,61.0,4.8,20.95,278.0,453.63,367.25
2018,7,16,18,0,638.0,56.0,4.7,20.2,227.0,398.01,320.93
2018,7,16,18,15,572.0,50.0,4.5,19.5,179.0,332.27,264.8
2018,7,16,18,30,506.0,44.0,4.3,18.8,131.0,272.09,211.76
2018,7,16,18,45,401.5,35.5,4.15,18.1,90.5,201.09,149.39
2018,7,16,19,0,297.0,27.0,4.0,17.4,50.0,137.41,80.65
2018,7,16,19,15,167.0,16.0,3.95,17.0,27.0,59.94,0.0
2018,7,16,19,30,37.0,5.0,3.9,16.6,4.0,0.0,0.0
2018,7,16,19,45,18.5,2.5,3.85,16.15,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,17,4,45,24.0,2.5,2.75,12.65,2.5,0.0,0.0
2018,7,17,5,0,48.0,5.0,2.9,12.9,5.0,4.91,0.0
2018,7,17,5,15,188.0,16.5,3.0,13.45,30.0,16.22,0.0
2018,7,17,5,30,328.0,28.0,3.1,14.0,55.0,22.22,11.26
2018,7,17,5,45,428.0,35.5,3.25,14.55,96.0,26.49,17.26
2018,7,17,6,0,528.0,43.0,3.4,15.1,137.0,30.56,21.32
2018,7,17,6,15,591.0,48.5,3.4,15.7,185.0,32.73,23.45
2018,7,17,6,30,654.0,54.0,3.4,16.3,233.0,55.25,29.92
2018,7,17,6,45,697.0,58.0,3.45,16.95,284.0,93.99,47.94
2018,7,17,7,0,740.0,62.0,3.5,17.6,335.0,137.38,77.2
2018,7,17,7,15,771.0,65.5,3.5,18.3,387.0,182.82,113.36
2018,7,17,7,30,802.0,69.0,3.5,19.0,439.0,231.47,154.71
2018,7,17,7,45,824.5,72.0,3.45,19.7,490.0,284.81,201.03
2018,7,17,8,0,847.0,75.0,3.4,20.4,541.0,335.76,245.32
2018,7,17,8,15,864.0,77.0,3.45,21.15,589.0,385.61,288.2
2018,7,17,8,30,881.0,79.0,3.5,21.9,637.0,436.49,330.83
2018,7,17,8,45,894.0,81.0,3.5,22.7,682.0,486.36,371.35
2018,7,17,9,0,907.0,83.0,3.5,23.5,727.0,536.48,410.74
2018,7,17,9,15,914.0,86.5,3.55,24.15,766.5,584.69,447.79
2018,7,17,9,30,921.0,90.0,3.6,24.8,806.0,632.21,483.22
2018,7,17,9,45,925.0,94.0,3.65,25.45,840.0,677.39,515.92
2018,7,17,10,0,929.0,98.0,3.7,26.1,874.0,721.26,546.55
2018,7,17,10,15,936.5,98.5,3.7,26.6,903.5,762.91,573.57
2018,7,17,10,30,944.0,99.0,3.7,27.1,933.0,803.11,599.24
2018,7,17,10,45,948.5,99.5,3.75,27.65,955.0,839.35,621.99
2018,7,17,11,0,953.0,100.0,3.8,28.2,977.0,873.59,643.2
2018,7,17,11,15,956.0,100.5,3.85,28.55,992.0,904.43,662.5
2018,7,17,11,30,959.0,101.0,3.9,28.9,1007.0,932.91,680.16
2018,7,17,11,45,961.0,101.0,3.9,29.25,1014.5,957.53,694.95
2018,7,17,12,0,963.0,101.0,3.9,29.6,1022.0,979.53,708.01
2018,7,17,12,15,960.0,103.0,4.0,29.75,1021.0,996.11,718.76
2018,7,17,12,30,957.0,105.0,4.1,29.9,1020.0,1009.75,727.71
2018,7,17,12,45,952.0,107.0,4.15,30.0,1011.0,1018.52,733.47
2018,7,17,13,0,947.0,109.0,4.2,30.1,1002.0,1024.25,737.41
2018,7,17,13,15,944.0,109.0,4.25,30.2,987.0,1026.85,739.46
2018,7,17,13,30,941.0,109.0,4.3,30.3,972.0,1026.4,739.67
2018,7,17,13,45,937.0,108.0,4.35,30.35,950.0,1020.91,736.9
2018,7,17,14,0,933.0,107.0,4.4,30.4,928.0,1012.4,732.31
2018,7,17,14,15,927.5,105.5,4.45,30.25,899.5,998.97,725.21
2018,7,17,14,30,922.0,104.0,4.5,30.1,871.0,982.68,716.32
2018,7,17,14,45,914.0,102.0,4.55,29.95,835.5,960.76,703.75
2018,7,17,15,0,906.0,100.0,4.6,29.8,800.0,936.27,689.48
2018,7,17,15,15,895.0,98.5,4.6,29.8,759.5,907.23,671.47
2018,7,17,15,30,884.0,97.0,4.6,29.8,719.0,876.06,651.98
2018,7,17,15,45,870.0,94.5,4.7,29.1,674.0,839.31,630.95
2018,7,17,16,0,856.0,92.0,4.8,28.4,629.0,800.98,608.44
2018,7,17,16,15,837.5,89.0,4.75,27.75,580.0,761.96,584.07
2018,7,17,16,30,819.0,86.0,4.7,27.1,531.0,717.2,555.16
2018,7,17,16,45,795.0,83.0,4.7,26.5,480.5,667.91,522.46
2018,7,17,17,0,771.0,80.0,4.7,25.9,430.0,618.64,488.42
2018,7,17,17,15,738.0,75.5,4.65,24.85,378.0,562.27,447.46
2018,7,17,17,30,705.0,71.0,4.6,23.8,326.0,507.19,405.98
2018,7,17,17,45,658.5,66.0,4.55,22.8,275.0,448.37,359.77
2018,7,17,18,0,612.0,61.0,4.5,21.8,224.0,390.36,312.45
2018,7,17,18,15,542.5,54.5,4.4,20.85,176.0,323.59,256.36
2018,7,17,18,30,473.0,48.0,4.3,19.9,128.0,262.61,203.41
2018,7,17,18,45,364.5,38.5,4.2,18.9,88.0,190.49,140.86
2018,7,17,19,0,256.0,29.0,4.1,17.9,48.0,125.45,71.48
2018,7,17,19,15,136.5,15.5,4.05,17.35,25.0,51.21,0.0
2018,7,17,19,30,17.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,7,17,19,45,8.5,1.0,4.0,16.3,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.75,13.1,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,2.9,13.3,5.0,0.0,0.0
2018,7,18,5,15,150.0,17.0,2.95,13.8,28.0,16.71,0.0
2018,7,18,5,30,268.0,29.0,3.0,14.3,51.0,23.39,11.78
2018,7,18,5,45,371.0,38.0,3.05,14.85,90.5,28.97,19.33
2018,7,18,6,0,474.0,47.0,3.1,15.4,130.0,34.23,24.49
2018,7,18,6,15,540.0,53.5,3.1,16.1,177.5,36.99,27.17
2018,7,18,6,30,606.0,60.0,3.1,16.8,225.0,54.44,30.78
2018,7,18,6,45,650.0,65.5,3.1,17.5,275.5,92.38,48.55
2018,7,18,7,0,694.0,71.0,3.1,18.2,326.0,138.26,79.76
2018,7,18,7,15,726.5,75.0,3.1,18.85,377.0,182.06,114.19
2018,7,18,7,30,759.0,79.0,3.1,19.5,428.0,229.26,153.88
2018,7,18,7,45,782.5,82.5,3.05,20.1,478.0,276.85,195.24
2018,7,18,8,0,806.0,86.0,3.0,20.7,528.0,326.61,238.29
2018,7,18,8,15,824.5,88.5,3.05,21.4,576.0,375.63,280.24
2018,7,18,8,30,843.0,91.0,3.1,22.1,624.0,429.9,325.13
2018,7,18,8,45,857.5,93.0,3.1,22.8,668.5,478.8,364.73
2018,7,18,9,0,872.0,95.0,3.1,23.5,713.0,528.11,403.44
2018,7,18,9,15,880.0,98.5,3.2,24.15,752.0,575.4,439.79
2018,7,18,9,30,888.0,102.0,3.3,24.8,791.0,622.15,474.69
2018,7,18,9,45,893.0,105.5,3.4,25.45,824.5,666.23,506.72
2018,7,18,10,0,898.0,109.0,3.5,26.1,858.0,709.14,537.11
2018,7,18,10,15,905.0,109.5,3.55,26.55,886.5,749.36,563.76
2018,7,18,10,30,912.0,110.0,3.6,27.0,915.0,788.18,588.88
2018,7,18,10,45,917.0,111.5,3.65,27.5,937.5,824.77,612.11
2018,7,18,11,0,922.0,113.0,3.7,28.0,960.0,859.5,633.86
2018,7,18,11,15,906.0,125.0,3.8,28.25,968.5,884.39,649.77
2018,7,18,11,30,890.0,137.0,3.9,28.5,977.0,906.12,663.63
2018,7,18,11,45,735.0,241.5,4.0,28.75,938.5,893.6,654.72
2018,7,18,12,0,580.0,346.0,4.1,29.0,900.0,871.7,635.49
2018,7,18,12,15,684.0,276.0,4.2,29.05,929.5,913.34,667.52
2018,7,18,12,30,788.0,206.0,4.3,29.1,959.0,952.71,694.39
2018,7,18,12,45,726.5,244.0,4.4,29.15,933.5,946.15,690.31
2018,7,18,13,0,665.0,282.0,4.5,29.2,908.0,933.57,681.74
2018,7,18,13,15,714.5,245.5,4.6,29.1,908.5,951.07,695.47
2018,7,18,13,30,764.0,209.0,4.7,29.0,909.0,965.33,706.29
2018,7,18,13,45,811.5,176.0,4.8,28.9,903.5,974.54,713.99
2018,7,18,14,0,859.0,143.0,4.9,28.8,898.0,977.92,717.99
2018,7,18,14,15,735.0,198.5,4.95,28.55,829.5,921.96,682.34
2018,7,18,14,30,611.0,254.0,5.0,28.3,761.0,856.78,638.71
2018,7,18,14,45,686.0,206.5,5.05,28.05,753.5,869.79,651.44
2018,7,18,15,0,761.0,159.0,5.1,27.8,746.0,872.85,655.63
2018,7,18,15,15,807.5,131.5,5.1,27.8,725.0,870.28,655.18
2018,7,18,15,30,854.0,104.0,5.1,27.8,704.0,857.16,647.55
2018,7,18,15,45,840.0,101.5,5.25,27.0,660.0,826.31,630.45
2018,7,18,16,0,826.0,99.0,5.4,26.2,616.0,788.81,608.29
2018,7,18,16,15,807.0,95.5,5.5,25.55,567.5,744.95,580.41
2018,7,18,16,30,788.0,92.0,5.6,24.9,519.0,700.29,551.33
2018,7,18,16,45,764.0,88.5,5.7,24.3,469.5,651.54,518.35
2018,7,18,17,0,740.0,85.0,5.8,23.7,420.0,602.84,483.61
2018,7,18,17,15,706.5,80.5,5.75,22.75,369.0,549.83,443.92
2018,7,18,17,30,673.0,76.0,5.7,21.8,318.0,495.98,402.29
2018,7,18,17,45,625.0,69.5,5.7,20.9,267.0,433.64,352.39
2018,7,18,18,0,577.0,63.0,5.7,20.0,216.0,374.61,303.36
2018,7,18,18,15,505.5,56.0,5.55,19.2,169.0,307.97,246.38
2018,7,18,18,30,434.0,49.0,5.4,18.4,122.0,247.32,193.06
2018,7,18,18,45,327.0,39.0,5.2,17.6,83.5,177.1,131.5
2018,7,18,19,0,220.0,29.0,5.0,16.8,45.0,114.91,63.63
2018,7,18,19,15,116.5,15.5,4.85,16.35,23.5,45.79,0.0
2018,7,18,19,30,13.0,2.0,4.7,15.9,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,4.55,15.5,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,19,4,45,11.0,2.0,3.8,12.65,2.0,0.0,0.0
2018,7,19,5,0,22.0,4.0,4.1,12.8,4.0,0.0,0.0
2018,7,19,5,15,117.5,16.5,4.3,13.35,25.0,16.22,0.0
2018,7,19,5,30,213.0,29.0,4.5,13.9,46.0,22.68,10.86
2018,7,19,5,45,309.0,41.0,4.7,14.4,84.5,32.05,21.96
2018,7,19,6,0,405.0,53.0,4.9,14.9,123.0,39.98,29.56
2018,7,19,6,15,468.5,61.5,4.85,15.5,168.5,44.14,33.54
2018,7,19,6,30,532.0,70.0,4.8,16.1,214.0,60.08,37.54
2018,7,19,6,45,574.5,79.0,4.7,16.7,263.5,97.2,55.84
2018,7,19,7,0,617.0,88.0,4.6,17.3,313.0,138.86,84.03
2018,7,19,7,15,649.0,94.5,4.45,18.0,363.0,181.09,117.14
2018,7,19,7,30,681.0,101.0,4.3,18.7,413.0,226.68,155.28
2018,7,19,7,45,703.5,108.0,4.15,19.4,462.5,273.41,195.59
2018,7,19,8,0,726.0,115.0,4.0,20.1,512.0,322.26,237.57
2018,7,19,8,15,746.0,119.5,3.9,20.85,559.5,369.99,278.1
2018,7,19,8,30,766.0,124.0,3.8,21.6,607.0,422.46,321.26
2018,7,19,8,45,781.0,128.0,3.7,22.4,651.0,470.04,359.55
2018,7,19,9,0,796.0,132.0,3.6,23.2,695.0,518.28,397.11
2018,7,19,9,15,818.0,130.0,3.5,24.0,737.0,565.34,432.73
2018,7,19,9,30,840.0,128.0,3.4,24.8,779.0,613.19,467.81
2018,7,19,9,45,861.5,123.0,3.3,25.6,816.5,660.8,501.62
2018,7,19,10,0,883.0,118.0,3.2,26.4,854.0,705.99,532.77
2018,7,19,10,15,884.0,123.0,3.2,27.1,881.0,745.58,558.49
2018,7,19,10,30,885.0,128.0,3.2,27.8,908.0,783.41,581.98
2018,7,19,10,45,893.5,126.5,3.2,28.5,930.5,819.21,603.76
2018,7,19,11,0,902.0,125.0,3.2,29.2,953.0,853.38,624.17
2018,7,19,11,15,898.0,131.0,3.3,29.75,966.0,882.27,641.84
2018,7,19,11,30,894.0,137.0,3.4,30.3,979.0,908.65,657.8
2018,7,19,11,45,904.5,131.5,3.5,30.8,989.0,934.48,673.5
2018,7,19,12,0,915.0,126.0,3.6,31.3,999.0,958.12,687.75
2018,7,19,12,15,907.5,130.5,3.75,31.55,996.5,972.39,696.96
2018,7,19,12,30,900.0,135.0,3.9,31.8,994.0,983.78,704.47
2018,7,19,12,45,904.0,131.5,4.05,32.05,988.0,995.41,712.22
2018,7,19,13,0,908.0,128.0,4.2,32.3,982.0,1004.21,718.23
2018,7,19,13,15,902.0,129.0,4.4,32.15,966.0,1004.97,720.62
2018,7,19,13,30,896.0,130.0,4.6,32.0,950.0,1002.81,721.23
2018,7,19,13,45,875.5,137.5,4.8,31.85,923.0,990.42,715.53
2018,7,19,14,0,855.0,145.0,5.0,31.7,896.0,975.44,708.48
2018,7,19,14,15,853.0,140.0,5.15,31.2,868.5,962.76,703.58
2018,7,19,14,30,851.0,135.0,5.3,30.7,841.0,952.92,700.54
2018,7,19,14,45,841.5,133.0,5.4,30.15,806.5,930.99,689.14
2018,7,19,15,0,832.0,131.0,5.5,29.6,772.0,906.7,676.07
2018,7,19,15,15,819.5,128.5,5.5,29.6,732.0,876.98,657.1
2018,7,19,15,30,807.0,126.0,5.5,29.6,692.0,845.33,636.75
2018,7,19,15,45,788.5,123.5,5.55,28.15,647.0,806.91,615.37
2018,7,19,16,0,770.0,121.0,5.6,26.7,602.0,767.27,592.56
2018,7,19,16,15,749.5,116.5,5.55,25.85,554.5,725.81,566.06
2018,7,19,16,30,729.0,112.0,5.5,25.0,507.0,680.98,536.54
2018,7,19,16,45,704.0,106.5,5.4,24.1,457.5,631.49,502.23
2018,7,19,17,0,679.0,101.0,5.3,23.2,408.0,582.27,466.53
2018,7,19,17,15,647.0,94.0,5.1,22.45,357.5,527.46,424.95
2018,7,19,17,30,615.0,87.0,4.9,21.7,307.0,474.03,383.24
2018,7,19,17,45,571.5,78.5,4.75,20.95,258.0,414.3,335.29
2018,7,19,18,0,528.0,70.0,4.6,20.2,209.0,357.53,288.14
2018,7,19,18,15,464.0,60.5,4.45,19.6,163.5,293.62,233.7
2018,7,19,18,30,400.0,51.0,4.3,19.0,118.0,235.1,182.46
2018,7,19,18,45,307.0,39.0,4.1,18.4,80.5,169.5,124.87
2018,7,19,19,0,214.0,27.0,3.9,17.8,43.0,109.76,57.87
2018,7,19,19,15,114.0,14.5,3.85,17.45,22.5,43.99,0.0
2018,7,19,19,30,14.0,2.0,3.8,17.1,2.0,0.0,0.0
2018,7,19,19,45,7.0,1.0,3.75,16.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,61.0,16.5,2.85,13.7,21.0,16.22,0.0
2018,7,20,5,30,113.0,30.0,3.0,14.3,39.0,24.87,11.93
2018,7,20,5,45,119.5,45.0,3.15,14.85,60.5,36.7,25.85
2018,7,20,6,0,126.0,60.0,3.3,15.4,82.0,48.15,36.63
2018,7,20,6,15,201.0,78.5,3.3,16.05,126.5,61.8,49.0
2018,7,20,6,30,276.0,97.0,3.3,16.7,171.0,81.05,59.15
2018,7,20,6,45,370.5,108.0,3.3,17.35,229.5,106.91,71.21
2018,7,20,7,0,465.0,119.0,3.3,18.0,288.0,146.69,96.7
2018,7,20,7,15,506.0,127.5,3.25,18.7,337.0,185.1,125.78
2018,7,20,7,30,547.0,136.0,3.2,19.4,386.0,227.64,160.03
2018,7,20,7,45,579.0,143.0,3.1,20.1,434.5,270.17,195.45
2018,7,20,8,0,611.0,150.0,3.0,20.8,483.0,315.84,233.47
2018,7,20,8,15,636.5,154.5,3.05,21.6,529.0,359.95,270.06
2018,7,20,8,30,662.0,159.0,3.1,22.4,575.0,406.25,307.67
2018,7,20,8,45,683.5,161.5,3.1,23.2,618.0,450.93,343.19
2018,7,20,9,0,705.0,164.0,3.1,24.0,661.0,497.0,378.79
2018,7,20,9,15,732.0,160.0,3.15,24.7,702.0,541.43,412.62
2018,7,20,9,30,759.0,156.0,3.2,25.4,743.0,589.66,448.33
2018,7,20,9,45,786.5,148.0,3.2,26.1,780.0,632.74,479.51
2018,7,20,10,0,814.0,140.0,3.2,26.8,817.0,676.65,510.54
2018,7,20,10,15,821.0,141.0,3.3,27.4,844.0,714.85,537.08
2018,7,20,10,30,828.0,142.0,3.4,28.0,871.0,751.87,561.01
2018,7,20,10,45,833.5,143.0,3.5,28.55,892.0,786.46,583.11
2018,7,20,11,0,839.0,144.0,3.6,29.1,913.0,818.79,603.5
2018,7,20,11,15,842.5,144.5,3.75,29.45,927.0,847.2,621.87
2018,7,20,11,30,846.0,145.0,3.9,29.8,941.0,873.6,638.86
2018,7,20,11,45,848.0,144.5,4.0,30.15,947.5,895.6,652.68
2018,7,20,12,0,850.0,144.0,4.1,30.5,954.0,915.29,665.0
2018,7,20,12,15,853.5,141.0,4.25,30.6,954.5,931.59,676.06
2018,7,20,12,30,857.0,138.0,4.4,30.7,955.0,945.4,685.58
2018,7,20,12,45,861.0,133.0,4.5,30.8,948.0,955.14,692.26
2018,7,20,13,0,865.0,128.0,4.6,30.9,941.0,962.14,697.28
2018,7,20,13,15,861.0,127.5,4.7,30.8,926.0,963.14,699.12
2018,7,20,13,30,857.0,127.0,4.8,30.7,911.0,961.34,699.46
2018,7,20,13,45,846.5,129.0,4.9,30.6,887.5,953.04,695.62
2018,7,20,14,0,836.0,131.0,5.0,30.5,864.0,942.11,690.11
2018,7,20,14,15,799.5,145.0,5.05,30.2,827.5,922.15,678.82
2018,7,20,14,30,763.0,159.0,5.1,29.9,791.0,895.09,662.73
2018,7,20,14,45,655.5,202.0,5.15,29.6,729.0,835.68,624.3
2018,7,20,15,0,548.0,245.0,5.2,29.3,667.0,770.83,579.06
2018,7,20,15,15,668.5,178.5,5.2,29.3,666.0,800.14,603.61
2018,7,20,15,30,789.0,112.0,5.2,29.3,665.0,813.66,614.32
2018,7,20,15,45,773.0,109.0,5.25,28.3,621.5,777.22,592.75
2018,7,20,16,0,757.0,106.0,5.3,27.3,578.0,739.49,570.05
2018,7,20,16,15,736.0,102.5,5.3,26.65,531.5,696.26,541.88
2018,7,20,16,30,715.0,99.0,5.3,26.0,485.0,652.51,512.79
2018,7,20,16,45,688.0,94.5,5.25,25.35,436.5,605.58,480.31
2018,7,20,17,0,661.0,90.0,5.2,24.7,388.0,556.81,444.53
2018,7,20,17,15,624.5,85.0,5.15,23.9,339.0,502.26,403.46
2018,7,20,17,30,588.0,80.0,5.1,23.1,290.0,449.52,362.5
2018,7,20,17,45,538.5,73.5,5.0,22.3,242.5,390.1,314.82
2018,7,20,18,0,489.0,67.0,4.9,21.5,195.0,334.19,268.46
2018,7,20,18,15,421.5,58.5,4.8,20.8,151.5,271.74,215.46
2018,7,20,18,30,354.0,50.0,4.7,20.1,108.0,215.01,166.09
2018,7,20,18,45,262.5,38.0,4.6,19.4,73.0,151.75,110.93
2018,7,20,19,0,171.0,26.0,4.5,18.7,38.0,94.61,46.85
2018,7,20,19,15,90.5,14.0,4.45,18.35,20.0,37.24,0.0
2018,7,20,19,30,10.0,2.0,4.4,18.0,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,4.35,17.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.25,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,2.75,14.95,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,2.8,15.0,1.0,0.0,0.0
2018,7,21,5,15,74.0,14.0,2.9,15.45,19.5,13.76,0.0
2018,7,21,5,30,142.0,27.0,3.0,15.9,38.0,21.09,8.66
2018,7,21,5,45,230.0,40.5,3.1,16.35,73.0,30.99,20.77
2018,7,21,6,0,318.0,54.0,3.2,16.8,108.0,40.4,29.65
2018,7,21,6,15,386.5,64.0,3.15,17.4,151.5,46.59,35.41
2018,7,21,6,30,455.0,74.0,3.1,18.0,195.0,59.94,39.67
2018,7,21,6,45,506.5,81.0,3.1,18.6,242.5,91.98,54.08
2018,7,21,7,0,558.0,88.0,3.1,19.2,290.0,129.47,78.27
2018,7,21,7,15,593.5,94.0,3.15,19.9,338.0,168.88,108.39
2018,7,21,7,30,629.0,100.0,3.2,20.6,386.0,211.99,143.76
2018,7,21,7,45,656.0,105.5,3.25,21.25,434.0,256.02,181.24
2018,7,21,8,0,683.0,111.0,3.3,21.9,482.0,302.63,220.93
2018,7,21,8,15,704.5,114.0,3.35,22.55,527.5,347.51,259.01
2018,7,21,8,30,726.0,117.0,3.4,23.2,573.0,397.08,299.9
2018,7,21,8,45,742.0,120.5,3.45,23.85,615.5,442.82,337.0
2018,7,21,9,0,758.0,124.0,3.5,24.5,658.0,489.34,373.69
2018,7,21,9,15,764.0,130.0,3.6,25.05,694.5,533.24,407.66
2018,7,21,9,30,770.0,136.0,3.7,25.6,731.0,576.66,440.36
2018,7,21,9,45,771.5,143.0,3.75,26.1,761.5,617.51,470.29
2018,7,21,10,0,773.0,150.0,3.8,26.6,792.0,657.18,498.65
2018,7,21,10,15,776.5,155.0,3.9,27.0,818.5,695.13,525.58
2018,7,21,10,30,780.0,160.0,4.0,27.4,845.0,731.78,550.77
2018,7,21,10,45,791.0,158.0,4.1,27.8,867.5,766.28,573.49
2018,7,21,11,0,802.0,156.0,4.2,28.2,890.0,799.61,595.24
2018,7,21,11,15,784.5,167.5,4.3,28.45,895.0,820.49,608.72
2018,7,21,11,30,767.0,179.0,4.4,28.7,900.0,838.51,620.34
2018,7,21,11,45,791.0,168.0,4.55,28.95,916.5,868.98,640.64
2018,7,21,12,0,815.0,157.0,4.7,29.2,933.0,898.05,660.11
2018,7,21,12,15,822.5,152.0,4.8,29.25,935.0,912.59,670.18
2018,7,21,12,30,830.0,147.0,4.9,29.3,937.0,927.92,680.97
2018,7,21,12,45,839.0,140.0,4.95,29.4,933.0,940.28,689.37
2018,7,21,13,0,848.0,133.0,5.0,29.5,929.0,950.01,696.13
2018,7,21,13,15,845.5,131.5,5.1,29.35,914.5,951.45,698.54
2018,7,21,13,30,843.0,130.0,5.2,29.2,900.0,950.11,699.23
2018,7,21,13,45,839.0,128.0,5.25,29.1,879.0,944.04,696.39
2018,7,21,14,0,835.0,126.0,5.3,29.0,858.0,935.23,691.82
2018,7,21,14,15,829.0,124.0,5.3,28.75,830.5,921.85,684.33
2018,7,21,14,30,823.0,122.0,5.3,28.5,803.0,905.89,675.18
