Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,45,815.5,119.0,5.35,28.25,770.0,885.0,662.98
2018,7,21,15,0,808.0,116.0,5.4,28.0,737.0,867.08,652.83
2018,7,21,15,15,795.5,114.0,5.4,28.0,698.5,838.33,634.18
2018,7,21,15,30,783.0,112.0,5.4,28.0,660.0,807.74,614.22
2018,7,21,15,45,769.5,108.0,5.45,27.25,617.5,772.43,592.8
2018,7,21,16,0,756.0,104.0,5.5,26.5,575.0,735.69,570.0
2018,7,21,16,15,738.5,100.0,5.5,25.95,529.5,694.63,542.98
2018,7,21,16,30,721.0,96.0,5.5,25.4,484.0,652.83,514.95
2018,7,21,16,45,696.5,91.0,5.5,24.8,436.0,606.7,483.1
2018,7,21,17,0,672.0,86.0,5.5,24.2,388.0,558.68,447.76
2018,7,21,17,15,637.5,81.5,5.35,23.45,339.5,505.54,407.28
2018,7,21,17,30,603.0,77.0,5.2,22.7,291.0,454.04,366.89
2018,7,21,17,45,556.0,70.5,5.1,21.95,243.5,395.38,319.59
2018,7,21,18,0,509.0,64.0,5.0,21.2,196.0,340.02,273.45
2018,7,21,18,15,438.5,56.0,4.85,20.55,152.0,276.0,218.92
2018,7,21,18,30,368.0,48.0,4.7,19.9,108.0,218.0,168.3
2018,7,21,18,45,265.5,36.5,4.55,19.2,72.0,150.57,109.71
2018,7,21,19,0,163.0,25.0,4.4,18.5,36.0,90.24,41.75
2018,7,21,19,15,87.0,13.5,4.35,18.1,19.0,35.71,0.0
2018,7,21,19,30,11.0,2.0,4.3,17.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.2,17.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,2.9,14.95,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,22,5,15,111.5,14.0,2.95,15.5,21.5,13.76,0.0
2018,7,22,5,30,210.0,26.0,3.0,15.9,41.0,20.33,7.56
2018,7,22,5,45,308.5,36.0,3.1,16.35,77.5,27.61,17.84
2018,7,22,6,0,407.0,46.0,3.2,16.8,114.0,33.84,23.92
2018,7,22,6,15,473.0,53.5,3.2,17.3,158.5,37.45,27.39
2018,7,22,6,30,539.0,61.0,3.2,17.8,203.0,48.65,30.21
2018,7,22,6,45,585.5,67.0,3.15,18.35,251.5,83.68,44.94
2018,7,22,7,0,632.0,73.0,3.1,18.9,300.0,123.62,70.53
2018,7,22,7,15,666.0,77.0,3.15,19.5,349.0,164.76,102.11
2018,7,22,7,30,700.0,81.0,3.2,20.1,398.0,212.42,141.63
2018,7,22,7,45,725.0,84.5,3.3,20.7,446.5,257.48,180.59
2018,7,22,8,0,750.0,88.0,3.4,21.3,495.0,304.89,221.65
2018,7,22,8,15,769.5,91.0,3.45,21.9,541.5,352.06,262.19
2018,7,22,8,30,789.0,94.0,3.5,22.5,588.0,400.66,303.0
2018,7,22,8,45,803.5,96.5,3.55,23.05,631.0,447.77,341.8
2018,7,22,9,0,818.0,99.0,3.6,23.6,674.0,498.94,382.48
2018,7,22,9,15,828.0,102.0,3.65,24.1,712.5,544.64,418.13
2018,7,22,9,30,838.0,105.0,3.7,24.6,751.0,590.03,452.59
2018,7,22,9,45,844.5,108.0,3.75,25.1,784.0,632.71,484.19
2018,7,22,10,0,851.0,111.0,3.8,25.6,817.0,674.41,514.31
2018,7,22,10,15,857.0,113.0,3.9,25.9,844.5,713.7,541.75
2018,7,22,10,30,863.0,115.0,4.0,26.2,872.0,751.61,567.24
2018,7,22,10,45,867.0,116.5,4.05,26.55,893.0,785.97,589.75
2018,7,22,11,0,871.0,118.0,4.1,26.9,914.0,818.51,610.86
2018,7,22,11,15,874.0,118.5,4.2,27.1,928.5,847.33,629.89
2018,7,22,11,30,877.0,119.0,4.3,27.3,943.0,874.0,647.44
2018,7,22,11,45,878.5,119.5,4.35,27.5,950.0,897.09,662.34
2018,7,22,12,0,880.0,120.0,4.4,27.7,957.0,917.76,675.65
2018,7,22,12,15,882.5,118.0,4.5,27.8,957.5,934.42,686.83
2018,7,22,12,30,885.0,116.0,4.6,27.9,958.0,948.48,696.38
2018,7,22,12,45,886.5,114.0,4.7,28.05,951.5,958.89,703.73
2018,7,22,13,0,888.0,112.0,4.8,28.2,945.0,966.5,709.34
2018,7,22,13,15,885.0,111.0,4.9,28.15,930.0,967.94,711.54
2018,7,22,13,30,882.0,110.0,5.0,28.1,915.0,966.47,711.94
2018,7,22,13,45,877.5,109.0,5.1,28.05,893.5,960.68,709.54
2018,7,22,14,0,873.0,108.0,5.2,28.0,872.0,952.05,705.34
2018,7,22,14,15,866.5,106.0,5.25,27.7,843.5,937.69,697.7
2018,7,22,14,30,860.0,104.0,5.3,27.4,815.0,920.65,688.3
2018,7,22,14,45,851.5,102.5,5.4,27.1,781.5,899.72,676.53
2018,7,22,15,0,843.0,101.0,5.5,26.8,748.0,876.43,663.05
2018,7,22,15,15,831.5,99.0,5.5,26.8,709.0,847.7,644.37
2018,7,22,15,30,820.0,97.0,5.5,26.8,670.0,817.02,624.28
2018,7,22,15,45,805.5,94.5,5.55,25.9,626.5,781.52,603.02
2018,7,22,16,0,791.0,92.0,5.6,25.0,583.0,749.46,583.9
2018,7,22,16,15,772.0,89.0,5.55,24.45,536.5,707.23,555.74
2018,7,22,16,30,753.0,86.0,5.5,23.9,490.0,664.3,526.64
2018,7,22,16,45,728.0,82.5,5.5,23.4,441.5,616.11,493.06
2018,7,22,17,0,703.0,79.0,5.5,22.9,393.0,568.16,457.85
2018,7,22,17,15,669.5,74.5,5.4,22.3,344.0,516.37,418.02
2018,7,22,17,30,636.0,70.0,5.3,21.7,295.0,464.15,376.73
2018,7,22,17,45,589.5,64.0,5.25,21.15,246.5,404.97,328.55
2018,7,22,18,0,543.0,58.0,5.2,20.6,198.0,349.06,281.47
2018,7,22,18,15,475.5,51.0,5.05,20.05,154.0,286.16,227.36
2018,7,22,18,30,408.0,44.0,4.9,19.5,110.0,229.06,176.91
2018,7,22,18,45,309.0,34.0,4.8,18.95,74.0,163.76,119.11
2018,7,22,19,0,210.0,24.0,4.7,18.4,38.0,102.66,44.13
2018,7,22,19,15,111.5,13.0,4.65,18.05,20.0,41.36,0.0
2018,7,22,19,30,13.0,2.0,4.6,17.7,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.55,17.4,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.45,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.2,13.75,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.2,13.8,2.0,0.0,0.0
2018,7,23,5,15,138.0,13.5,3.3,14.3,22.5,13.27,0.0
2018,7,23,5,30,258.0,25.0,3.4,14.8,43.0,20.08,6.76
2018,7,23,5,45,359.5,33.5,3.45,15.25,80.5,25.37,15.97
2018,7,23,6,0,461.0,42.0,3.5,15.7,118.0,30.37,20.97
2018,7,23,6,15,527.0,48.0,3.55,16.35,163.5,32.91,23.48
2018,7,23,6,30,593.0,54.0,3.6,17.0,209.0,42.17,25.36
2018,7,23,6,45,638.0,59.0,3.6,17.6,258.5,81.94,42.33
2018,7,23,7,0,683.0,64.0,3.6,18.2,308.0,123.21,68.39
2018,7,23,7,15,715.0,67.5,3.6,18.9,358.0,165.88,101.19
2018,7,23,7,30,747.0,71.0,3.6,19.6,408.0,211.88,139.65
2018,7,23,7,45,771.5,74.0,3.65,20.35,457.5,258.71,180.36
2018,7,23,8,0,796.0,77.0,3.7,21.1,507.0,307.81,223.05
2018,7,23,8,15,814.0,79.5,3.7,21.85,554.0,360.42,268.01
2018,7,23,8,30,832.0,82.0,3.7,22.6,601.0,409.92,309.58
2018,7,23,8,45,846.0,84.0,3.75,23.4,645.0,458.16,349.11
2018,7,23,9,0,860.0,86.0,3.8,24.2,689.0,506.79,387.74
2018,7,23,9,15,872.0,87.0,3.85,24.85,728.5,553.62,424.13
2018,7,23,9,30,884.0,88.0,3.9,25.5,768.0,600.24,459.31
2018,7,23,9,45,894.0,88.0,3.95,26.15,802.5,644.26,491.67
2018,7,23,10,0,904.0,88.0,4.0,26.8,837.0,687.47,522.53
2018,7,23,10,15,910.0,89.5,4.0,27.25,865.5,728.23,549.4
2018,7,23,10,30,916.0,91.0,4.0,27.7,894.0,767.5,574.89
2018,7,23,10,45,920.0,92.0,4.05,28.2,915.5,803.08,597.63
2018,7,23,11,0,924.0,93.0,4.1,28.7,937.0,836.71,618.84
2018,7,23,11,15,926.0,95.0,4.15,29.0,952.0,867.51,638.49
2018,7,23,11,30,928.0,97.0,4.2,29.3,967.0,895.98,656.51
2018,7,23,11,45,928.5,97.5,4.3,29.55,974.0,919.23,671.39
2018,7,23,12,0,929.0,98.0,4.4,29.8,981.0,939.87,684.57
2018,7,23,12,15,926.5,100.0,4.5,29.75,980.5,956.5,696.01
2018,7,23,12,30,924.0,102.0,4.6,29.7,980.0,970.3,705.7
2018,7,23,12,45,919.0,105.0,4.75,29.7,972.0,979.84,713.1
2018,7,23,13,0,914.0,108.0,4.9,29.7,964.0,986.45,718.84
2018,7,23,13,15,912.0,106.5,5.0,29.45,949.5,988.43,722.01
2018,7,23,13,30,910.0,105.0,5.1,29.2,935.0,987.41,723.32
2018,7,23,13,45,906.0,104.5,5.25,28.95,913.5,982.52,722.53
2018,7,23,14,0,902.0,104.0,5.4,28.7,892.0,974.71,719.85
2018,7,23,14,15,897.0,102.0,5.45,28.45,864.0,961.49,712.92
2018,7,23,14,30,892.0,100.0,5.5,28.2,836.0,945.45,704.15
2018,7,23,14,45,884.5,97.5,5.55,27.9,801.5,923.86,691.75
2018,7,23,15,0,877.0,95.0,5.6,27.6,767.0,899.73,677.58
2018,7,23,15,15,866.0,93.0,5.6,27.6,727.0,870.68,658.85
2018,7,23,15,30,855.0,91.0,5.6,27.6,687.0,839.55,638.61
2018,7,23,15,45,841.0,89.5,5.5,26.8,643.5,804.6,617.1
2018,7,23,16,0,827.0,88.0,5.4,26.0,600.0,768.15,594.26
2018,7,23,16,15,809.0,85.0,5.3,25.4,552.5,730.29,569.61
2018,7,23,16,30,791.0,82.0,5.2,24.8,505.0,686.82,540.47
2018,7,23,16,45,765.5,78.5,5.1,24.15,455.0,636.89,506.08
2018,7,23,17,0,740.0,75.0,5.0,23.5,405.0,587.18,470.31
2018,7,23,17,15,707.0,71.0,4.9,22.85,354.5,532.69,428.94
2018,7,23,17,30,674.0,67.0,4.8,22.2,304.0,479.56,387.34
2018,7,23,17,45,625.0,62.0,4.7,21.55,254.0,420.77,339.75
2018,7,23,18,0,576.0,57.0,4.6,20.9,204.0,363.28,291.67
2018,7,23,18,15,504.5,50.0,4.5,20.25,158.0,297.17,235.26
2018,7,23,18,30,433.0,43.0,4.4,19.6,112.0,237.23,182.63
2018,7,23,18,45,324.0,33.5,4.3,19.0,75.0,167.96,121.55
2018,7,23,19,0,215.0,24.0,4.2,18.4,38.0,103.22,39.75
2018,7,23,19,15,115.0,13.0,4.2,18.0,20.0,42.07,0.0
2018,7,23,19,30,15.0,2.0,4.2,17.6,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,4.15,17.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.35,14.5,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.4,14.6,2.0,0.0,0.0
2018,7,24,5,15,127.0,13.5,3.45,15.0,21.5,13.27,0.0
2018,7,24,5,30,238.0,25.0,3.5,15.4,41.0,20.24,5.99
2018,7,24,5,45,340.0,34.0,3.55,15.8,78.0,25.99,16.38
2018,7,24,6,0,442.0,43.0,3.6,16.2,115.0,31.39,21.8
2018,7,24,6,15,510.5,50.0,3.6,16.8,161.0,34.71,25.01
2018,7,24,6,30,579.0,57.0,3.6,17.4,207.0,43.01,32.44
2018,7,24,6,45,626.0,62.0,3.65,17.95,256.5,79.07,40.74
2018,7,24,7,0,673.0,67.0,3.7,18.5,306.0,123.22,68.89
2018,7,24,7,15,706.5,71.0,3.65,19.1,356.5,166.02,101.53
2018,7,24,7,30,740.0,75.0,3.6,19.7,407.0,212.33,140.04
2018,7,24,7,45,765.5,77.5,3.55,20.35,456.5,258.63,180.21
2018,7,24,8,0,791.0,80.0,3.5,21.0,506.0,307.31,222.51
2018,7,24,8,15,810.5,82.0,3.55,21.7,553.5,359.8,267.38
2018,7,24,8,30,830.0,84.0,3.6,22.4,601.0,409.33,309.08
2018,7,24,8,45,845.5,86.0,3.6,23.15,645.5,458.2,349.08
2018,7,24,9,0,861.0,88.0,3.6,23.9,690.0,507.59,388.27
2018,7,24,9,15,868.5,91.0,3.7,24.5,728.5,553.89,424.41
2018,7,24,9,30,876.0,94.0,3.8,25.1,767.0,599.61,459.09
2018,7,24,9,45,880.0,98.5,3.9,25.7,800.5,643.72,491.62
2018,7,24,10,0,884.0,103.0,4.0,26.3,834.0,686.59,522.43
2018,7,24,10,15,891.5,103.5,4.05,26.75,862.5,726.85,549.72
2018,7,24,10,30,899.0,104.0,4.1,27.2,891.0,765.76,575.22
2018,7,24,10,45,905.0,104.0,4.2,27.65,913.0,801.5,598.47
2018,7,24,11,0,911.0,104.0,4.3,28.1,935.0,835.44,620.32
2018,7,24,11,15,915.0,104.5,4.35,28.35,950.5,866.22,640.19
2018,7,24,11,30,919.0,105.0,4.4,28.6,966.0,894.79,658.51
2018,7,24,11,45,921.0,105.0,4.5,28.85,973.5,918.77,673.94
2018,7,24,12,0,923.0,105.0,4.6,29.1,981.0,940.21,687.72
2018,7,24,12,15,922.0,106.0,4.7,29.1,981.0,957.23,699.51
2018,7,24,12,30,921.0,107.0,4.8,29.1,981.0,971.45,709.65
2018,7,24,12,45,918.5,107.5,4.9,29.15,973.0,980.9,716.61
2018,7,24,13,0,916.0,108.0,5.0,29.2,965.0,987.41,721.75
2018,7,24,13,15,913.5,107.5,5.05,29.05,950.5,989.95,724.62
2018,7,24,13,30,911.0,107.0,5.1,28.9,936.0,989.5,725.64
2018,7,24,13,45,907.5,105.0,5.2,28.75,914.0,983.56,723.49
2018,7,24,14,0,904.0,103.0,5.3,28.6,892.0,974.64,719.46
2018,7,24,14,15,898.5,101.5,5.35,28.35,864.0,961.45,712.58
2018,7,24,14,30,893.0,100.0,5.4,28.1,836.0,945.46,703.86
2018,7,24,14,45,885.0,99.0,5.45,27.85,802.0,925.01,692.13
2018,7,24,15,0,877.0,98.0,5.5,27.6,768.0,902.07,678.69
2018,7,24,15,15,866.0,95.5,5.5,27.6,728.0,872.48,659.62
2018,7,24,15,30,855.0,93.0,5.5,27.6,688.0,840.81,639.06
2018,7,24,15,45,842.0,90.5,5.55,26.6,644.0,805.58,618.59
2018,7,24,16,0,829.0,88.0,5.6,25.6,600.0,768.77,596.57
2018,7,24,16,15,813.0,84.5,5.55,25.05,553.0,731.8,572.56
2018,7,24,16,30,797.0,81.0,5.5,24.5,506.0,689.07,543.92
2018,7,24,16,45,774.0,77.5,5.45,23.9,456.5,640.68,510.59
2018,7,24,17,0,751.0,74.0,5.4,23.3,407.0,592.29,475.76
2018,7,24,17,15,719.0,70.0,5.3,22.7,356.5,537.99,434.26
2018,7,24,17,30,687.0,66.0,5.2,22.1,306.0,484.95,392.46
2018,7,24,17,45,642.5,60.0,5.1,21.5,256.0,426.78,345.12
2018,7,24,18,0,598.0,54.0,5.0,20.9,206.0,369.56,296.98
2018,7,24,18,15,530.0,47.5,4.85,20.3,160.0,304.7,241.18
2018,7,24,18,30,462.0,41.0,4.7,19.7,114.0,245.72,188.88
2018,7,24,18,45,356.0,32.0,4.55,19.15,76.5,176.94,127.41
2018,7,24,19,0,250.0,23.0,4.4,18.6,39.0,111.84,37.22
2018,7,24,19,15,133.0,13.0,4.4,18.3,20.5,46.43,0.0
2018,7,24,19,30,16.0,3.0,4.4,18.0,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.4,17.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,3.15,13.9,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.2,14.0,2.0,0.0,0.0
2018,7,25,5,15,164.0,13.0,3.2,14.5,22.5,12.78,0.0
2018,7,25,5,30,305.0,23.0,3.2,15.0,43.0,18.37,4.03
2018,7,25,5,45,410.5,30.0,3.2,15.45,81.5,22.38,13.29
2018,7,25,6,0,516.0,37.0,3.2,15.9,120.0,28.62,19.38
2018,7,25,6,15,580.5,42.5,3.15,16.7,167.0,31.23,21.95
2018,7,25,6,30,645.0,48.0,3.1,17.5,214.0,37.61,27.67
2018,7,25,6,45,687.0,52.0,3.05,18.25,264.0,75.49,36.3
2018,7,25,7,0,729.0,56.0,3.0,19.0,314.0,117.92,62.16
2018,7,25,7,15,759.0,59.5,2.95,20.0,365.0,162.53,95.98
2018,7,25,7,30,789.0,63.0,2.9,21.0,416.0,210.27,135.51
2018,7,25,7,45,810.5,66.0,2.9,22.05,466.0,262.79,180.43
2018,7,25,8,0,832.0,69.0,2.9,23.1,516.0,312.81,223.38
2018,7,25,8,15,848.5,72.0,2.9,24.0,564.0,362.78,265.87
2018,7,25,8,30,865.0,75.0,2.9,24.9,612.0,413.79,308.06
2018,7,25,8,45,877.0,77.0,2.95,25.8,656.0,462.71,347.55
2018,7,25,9,0,889.0,79.0,3.0,26.7,700.0,511.82,385.88
2018,7,25,9,15,896.0,82.5,3.0,27.55,739.0,559.56,421.86
2018,7,25,9,30,903.0,86.0,3.0,28.4,778.0,606.64,456.13
2018,7,25,9,45,906.5,90.0,3.05,29.25,811.5,651.13,487.6
2018,7,25,10,0,910.0,94.0,3.1,30.1,845.0,694.29,517.2
2018,7,25,10,15,915.5,95.5,3.2,30.8,873.5,735.05,543.42
2018,7,25,10,30,921.0,97.0,3.3,31.5,902.0,774.26,568.01
2018,7,25,10,45,925.0,98.5,3.35,32.25,924.0,810.61,590.03
2018,7,25,11,0,929.0,100.0,3.4,33.0,946.0,844.98,610.49
2018,7,25,11,15,931.5,101.0,3.55,33.4,961.0,875.51,629.66
2018,7,25,11,30,934.0,102.0,3.7,33.8,976.0,903.7,647.26
2018,7,25,11,45,935.0,102.5,3.8,34.2,983.0,927.64,661.8
2018,7,25,12,0,936.0,103.0,3.9,34.6,990.0,948.96,674.68
2018,7,25,12,15,936.5,102.5,4.1,34.6,990.0,966.12,686.61
2018,7,25,12,30,937.0,102.0,4.3,34.6,990.0,980.45,696.82
2018,7,25,12,45,936.0,101.5,4.45,34.55,982.5,990.47,704.26
2018,7,25,13,0,935.0,101.0,4.6,34.5,975.0,997.49,709.9
2018,7,25,13,15,932.0,100.5,4.8,34.25,960.0,999.57,713.4
2018,7,25,13,30,929.0,100.0,5.0,34.0,945.0,998.6,715.58
2018,7,25,13,45,924.0,100.0,5.15,33.75,923.0,993.2,714.57
2018,7,25,14,0,919.0,100.0,5.3,33.5,901.0,984.82,711.69
2018,7,25,14,15,864.5,125.0,5.4,33.0,858.5,953.11,693.8
2018,7,25,14,30,810.0,150.0,5.5,32.5,816.0,925.67,678.66
2018,7,25,14,45,806.0,143.5,5.6,32.0,782.5,904.68,667.7
2018,7,25,15,0,802.0,137.0,5.7,31.5,749.0,881.16,654.88
2018,7,25,15,15,815.5,122.0,5.7,31.5,715.5,861.34,642.7
2018,7,25,15,30,829.0,107.0,5.7,31.5,682.0,838.13,628.18
2018,7,25,15,45,835.0,96.5,5.8,30.05,643.0,805.46,611.09
2018,7,25,16,0,841.0,86.0,5.9,28.6,604.0,775.08,595.21
2018,7,25,16,15,823.5,83.0,5.9,27.45,556.5,737.08,572.27
2018,7,25,16,30,806.0,80.0,5.9,26.3,509.0,693.46,544.65
2018,7,25,16,45,780.5,76.5,5.85,25.2,458.0,642.98,510.92
2018,7,25,17,0,755.0,73.0,5.8,24.1,407.0,592.69,475.61
2018,7,25,17,15,716.0,69.5,5.7,23.0,354.5,534.48,431.85
2018,7,25,17,30,677.0,66.0,5.6,21.9,302.0,478.12,388.01
2018,7,25,17,45,635.5,60.5,5.5,20.85,253.5,422.66,343.15
2018,7,25,18,0,594.0,55.0,5.4,19.8,205.0,367.86,297.11
2018,7,25,18,15,515.5,49.0,5.2,19.25,158.0,299.22,237.82
2018,7,25,18,30,437.0,43.0,5.0,18.7,111.0,237.33,182.99
2018,7,25,18,45,308.0,32.5,4.85,18.2,72.0,160.24,115.14
2018,7,25,19,0,179.0,22.0,4.7,17.7,33.0,88.54,22.77
2018,7,25,19,15,89.5,11.0,4.6,17.45,16.5,33.3,0.0
2018,7,25,19,30,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.3,14.1,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.3,14.2,2.0,0.0,0.0
2018,7,26,5,15,111.0,13.0,3.3,14.55,19.5,12.78,0.0
2018,7,26,5,30,210.0,24.0,3.3,14.9,37.0,19.54,3.48
2018,7,26,5,45,314.5,34.5,3.25,15.3,74.0,26.78,16.94
2018,7,26,6,0,419.0,45.0,3.2,15.7,111.0,33.53,23.67
2018,7,26,6,15,488.0,52.5,3.2,16.4,156.5,37.14,27.17
2018,7,26,6,30,557.0,60.0,3.2,17.1,202.0,42.48,32.01
2018,7,26,6,45,602.5,66.5,3.15,17.8,251.5,78.47,42.03
2018,7,26,7,0,648.0,73.0,3.1,18.5,301.0,119.31,66.99
2018,7,26,7,15,681.0,78.5,3.05,19.25,351.5,162.22,99.28
2018,7,26,7,30,714.0,84.0,3.0,20.0,402.0,211.82,139.98
2018,7,26,7,45,737.5,89.0,2.95,20.8,451.5,258.52,179.97
2018,7,26,8,0,761.0,94.0,2.9,21.6,501.0,307.44,221.89
2018,7,26,8,15,779.5,98.0,2.95,22.35,548.5,355.75,263.07
2018,7,26,8,30,798.0,102.0,3.0,23.1,596.0,405.41,304.38
2018,7,26,8,45,811.5,105.5,3.05,23.85,640.0,453.54,343.48
2018,7,26,9,0,825.0,109.0,3.1,24.6,684.0,502.12,381.75
2018,7,26,9,15,832.0,114.5,3.15,25.3,723.0,549.28,417.85
2018,7,26,9,30,839.0,120.0,3.2,26.0,762.0,595.93,452.47
2018,7,26,9,45,841.5,126.0,3.25,26.75,795.0,639.55,483.79
2018,7,26,10,0,844.0,132.0,3.3,27.5,828.0,683.72,514.56
2018,7,26,10,15,851.0,134.0,3.4,28.0,856.5,723.71,542.54
2018,7,26,10,30,858.0,136.0,3.5,28.5,885.0,762.41,567.74
2018,7,26,10,45,862.5,138.0,3.65,29.0,907.0,797.73,590.56
2018,7,26,11,0,867.0,140.0,3.8,29.5,929.0,831.27,612.03
2018,7,26,11,15,872.0,140.0,3.95,29.7,944.5,861.46,631.89
2018,7,26,11,30,877.0,140.0,4.1,29.9,960.0,889.6,650.37
2018,7,26,11,45,879.5,140.0,4.3,30.1,967.5,913.38,666.18
2018,7,26,12,0,882.0,140.0,4.5,30.3,975.0,934.77,680.46
2018,7,26,12,15,883.0,139.5,4.6,30.15,975.5,951.81,692.43
2018,7,26,12,30,884.0,139.0,4.7,30.0,976.0,966.22,702.93
2018,7,26,12,45,883.5,138.0,4.85,29.9,968.5,976.01,710.9
2018,7,26,13,0,883.0,137.0,5.0,29.8,961.0,982.98,717.15
2018,7,26,13,15,881.5,135.0,5.15,29.45,946.5,985.12,721.07
2018,7,26,13,30,880.0,133.0,5.3,29.1,932.0,984.35,723.17
2018,7,26,13,45,851.0,146.0,5.4,28.75,903.0,969.63,715.65
2018,7,26,14,0,822.0,159.0,5.5,28.4,874.0,958.41,710.59
2018,7,26,14,15,843.0,141.0,5.55,27.8,853.0,954.11,710.67
2018,7,26,14,30,864.0,123.0,5.6,27.2,832.0,940.9,704.71
2018,7,26,14,45,857.5,119.0,5.65,26.65,797.5,919.25,692.85
2018,7,26,15,0,851.0,115.0,5.7,26.1,763.0,895.08,679.19
2018,7,26,15,15,838.5,113.0,5.7,26.1,723.0,870.65,663.55
2018,7,26,15,30,826.0,111.0,5.7,26.1,683.0,839.0,642.77
2018,7,26,15,45,813.5,106.5,5.7,24.7,638.5,802.77,622.09
2018,7,26,16,0,801.0,102.0,5.7,23.3,594.0,764.92,599.78
2018,7,26,16,15,785.5,97.0,5.65,22.55,547.0,722.8,572.09
2018,7,26,16,30,770.0,92.0,5.6,21.8,500.0,679.68,543.16
2018,7,26,16,45,746.5,87.5,5.5,21.05,450.5,630.77,509.06
2018,7,26,17,0,723.0,83.0,5.4,20.3,401.0,581.92,472.83
2018,7,26,17,15,690.0,77.5,5.3,19.6,350.0,528.82,431.81
2018,7,26,17,30,657.0,72.0,5.2,18.9,299.0,474.89,388.89
2018,7,26,17,45,610.5,65.5,5.1,18.2,249.5,414.34,339.16
2018,7,26,18,0,564.0,59.0,5.0,17.5,200.0,357.03,290.39
2018,7,26,18,15,495.0,51.0,4.9,17.05,154.0,291.64,233.35
2018,7,26,18,30,426.0,43.0,4.8,16.6,108.0,232.22,180.08
2018,7,26,18,45,315.0,32.5,4.7,16.15,71.0,162.06,116.65
2018,7,26,19,0,204.0,22.0,4.6,15.7,34.0,95.17,17.12
2018,7,26,19,15,102.0,11.0,4.55,15.5,17.0,36.26,0.0
2018,7,26,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.15,13.3,16.0,10.81,0.0
2018,7,27,5,30,162.0,22.0,4.2,13.8,32.0,17.23,1.19
2018,7,27,5,45,254.5,35.5,4.25,14.25,67.5,27.29,17.35
2018,7,27,6,0,347.0,49.0,4.3,14.7,103.0,36.85,26.63
2018,7,27,6,15,409.0,60.5,4.25,15.3,147.0,44.56,33.83
2018,7,27,6,30,471.0,72.0,4.2,15.9,191.0,51.44,40.09
2018,7,27,6,45,512.0,82.5,4.2,16.5,238.5,86.28,52.05
2018,7,27,7,0,553.0,93.0,4.2,17.1,286.0,125.54,76.7
2018,7,27,7,15,586.0,101.5,4.15,17.65,335.5,166.22,107.34
2018,7,27,7,30,619.0,110.0,4.1,18.2,385.0,210.4,143.56
2018,7,27,7,45,642.0,118.5,4.05,18.7,433.5,255.48,182.23
2018,7,27,8,0,665.0,127.0,4.0,19.2,482.0,302.8,222.98
2018,7,27,8,15,685.0,134.0,4.0,19.8,529.0,349.84,263.18
2018,7,27,8,30,705.0,141.0,4.0,20.4,576.0,398.49,303.9
2018,7,27,8,45,718.5,147.5,3.95,20.95,619.5,445.24,342.28
2018,7,27,9,0,732.0,154.0,3.9,21.5,663.0,492.6,380.07
2018,7,27,9,15,761.5,151.0,4.0,22.0,707.5,540.48,417.73
2018,7,27,9,30,791.0,148.0,4.1,22.5,752.0,592.29,457.41
2018,7,27,9,45,822.0,139.5,4.15,23.0,792.5,638.45,492.22
2018,7,27,10,0,853.0,131.0,4.2,23.5,833.0,687.48,528.32
2018,7,27,10,15,860.5,133.5,4.3,23.9,862.5,728.65,558.04
2018,7,27,10,30,868.0,136.0,4.4,24.3,892.0,768.55,584.94
2018,7,27,10,45,872.0,137.5,4.45,24.65,913.5,803.4,607.9
2018,7,27,11,0,876.0,139.0,4.5,25.0,935.0,836.41,629.55
2018,7,27,11,15,879.5,140.0,4.6,25.2,950.0,866.56,649.84
2018,7,27,11,30,883.0,141.0,4.7,25.4,965.0,894.58,668.65
2018,7,27,11,45,884.5,141.5,4.75,25.65,972.5,918.13,683.94
2018,7,27,12,0,886.0,142.0,4.8,25.9,980.0,939.23,697.61
2018,7,27,12,15,896.0,136.5,4.9,25.95,983.5,959.83,711.93
2018,7,27,12,30,906.0,131.0,5.0,26.0,987.0,977.93,724.66
2018,7,27,12,45,917.5,122.0,5.05,26.05,983.0,991.31,733.94
2018,7,27,13,0,929.0,113.0,5.1,26.1,979.0,1001.78,741.42
2018,7,27,13,15,926.5,112.0,5.2,26.0,964.0,1003.95,744.27
2018,7,27,13,30,924.0,111.0,5.3,25.9,949.0,1003.06,745.24
2018,7,27,13,45,920.0,110.0,5.4,25.8,927.0,997.7,743.31
2018,7,27,14,0,916.0,109.0,5.5,25.7,905.0,989.34,739.45
2018,7,27,14,15,910.0,107.5,5.5,25.35,876.0,975.62,732.09
2018,7,27,14,30,904.0,106.0,5.5,25.0,847.0,959.07,722.87
2018,7,27,14,45,895.5,104.0,5.55,24.7,811.5,936.95,710.01
2018,7,27,15,0,887.0,102.0,5.6,24.4,776.0,912.3,695.37
2018,7,27,15,15,875.5,100.0,5.6,24.4,735.5,882.62,676.03
2018,7,27,15,30,864.0,98.0,5.6,24.4,695.0,850.86,655.15
2018,7,27,15,45,849.5,95.5,5.5,23.5,650.0,814.16,632.42
2018,7,27,16,0,835.0,93.0,5.4,22.6,605.0,780.77,611.81
2018,7,27,16,15,815.5,90.5,5.35,22.0,557.0,737.29,582.95
2018,7,27,16,30,796.0,88.0,5.3,21.4,509.0,693.03,553.05
2018,7,27,16,45,769.5,84.5,5.25,20.85,457.5,642.22,517.48
2018,7,27,17,0,743.0,81.0,5.2,20.3,406.0,591.65,479.96
2018,7,27,17,15,705.5,76.5,5.2,19.55,354.0,536.06,437.39
2018,7,27,17,30,668.0,72.0,5.2,18.8,302.0,480.1,393.11
2018,7,27,17,45,614.0,67.0,5.15,18.05,251.0,416.91,341.31
2018,7,27,18,0,560.0,62.0,5.1,17.3,200.0,357.56,290.87
2018,7,27,18,15,480.0,54.0,5.1,16.7,153.0,287.54,230.25
2018,7,27,18,30,400.0,46.0,5.1,16.1,106.0,224.4,174.15
2018,7,27,18,45,281.5,34.0,5.1,15.45,68.5,151.41,108.51
2018,7,27,19,0,163.0,22.0,5.1,14.8,31.0,82.49,5.61
2018,7,27,19,15,81.5,11.0,5.05,14.55,15.5,30.99,0.0
2018,7,27,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.3,10.0,7.86,0.0
2018,7,28,5,30,61.0,16.0,2.7,12.7,20.0,13.65,0.0
2018,7,28,5,45,117.0,35.5,2.85,13.15,51.0,29.32,19.06
2018,7,28,6,0,173.0,55.0,3.0,13.6,82.0,44.4,33.34
2018,7,28,6,15,225.5,75.5,2.95,14.2,124.0,59.65,47.32
2018,7,28,6,30,278.0,96.0,2.9,14.8,166.0,74.33,60.52
2018,7,28,6,45,323.0,113.5,2.85,15.35,212.5,105.68,74.47
2018,7,28,7,0,368.0,131.0,2.8,15.9,259.0,138.02,95.13
2018,7,28,7,15,405.0,146.0,2.75,16.5,307.5,176.1,123.47
2018,7,28,7,30,442.0,161.0,2.7,17.1,356.0,218.02,156.68
2018,7,28,7,45,473.5,171.5,2.65,17.65,403.5,258.57,189.96
2018,7,28,8,0,505.0,182.0,2.6,18.2,451.0,302.22,226.0
2018,7,28,8,15,530.5,191.5,2.6,18.8,497.5,345.92,262.01
2018,7,28,8,30,556.0,201.0,2.6,19.4,544.0,391.85,299.21
2018,7,28,8,45,576.5,209.5,2.6,19.95,588.0,436.79,335.02
2018,7,28,9,0,597.0,218.0,2.6,20.5,632.0,483.15,371.06
2018,7,28,9,15,607.0,227.5,2.65,21.15,669.5,525.61,403.29
2018,7,28,9,30,617.0,237.0,2.7,21.8,707.0,568.5,435.01
2018,7,28,9,45,622.0,247.0,2.75,22.4,739.5,608.79,464.1
2018,7,28,10,0,627.0,257.0,2.8,23.0,772.0,648.57,492.13
2018,7,28,10,15,639.5,260.5,2.9,23.6,801.5,686.98,519.03
2018,7,28,10,30,652.0,264.0,3.0,24.2,831.0,725.11,545.25
2018,7,28,10,45,662.0,266.0,3.1,24.8,854.0,759.48,568.44
2018,7,28,11,0,672.0,268.0,3.2,25.4,877.0,793.03,590.74
2018,7,28,11,15,677.5,269.5,3.35,25.8,892.0,821.4,609.91
2018,7,28,11,30,683.0,271.0,3.5,26.2,907.0,848.37,627.99
2018,7,28,11,45,687.5,271.0,3.6,26.65,915.5,871.51,643.0
2018,7,28,12,0,692.0,271.0,3.7,27.1,924.0,892.92,656.77
2018,7,28,12,15,714.5,257.0,3.8,27.3,931.5,915.38,672.32
2018,7,28,12,30,737.0,243.0,3.9,27.5,939.0,936.06,685.99
2018,7,28,12,45,764.0,224.5,4.0,27.7,940.5,954.39,698.17
2018,7,28,13,0,791.0,206.0,4.1,27.9,942.0,967.08,706.71
2018,7,28,13,15,789.0,203.0,4.2,27.85,927.0,968.23,708.48
2018,7,28,13,30,787.0,200.0,4.3,27.8,912.0,966.68,708.63
2018,7,28,13,45,784.0,196.0,4.4,27.7,890.5,960.44,705.94
2018,7,28,14,0,781.0,192.0,4.5,27.6,869.0,951.5,701.55
2018,7,28,14,15,775.5,187.5,4.6,27.25,841.0,940.96,696.93
2018,7,28,14,30,770.0,183.0,4.7,26.9,813.0,924.03,688.29
2018,7,28,14,45,763.0,178.0,4.8,26.6,779.5,902.72,676.52
2018,7,28,15,0,756.0,173.0,4.9,26.3,746.0,879.1,663.09
2018,7,28,15,15,740.0,168.5,4.9,26.3,704.5,845.95,641.52
2018,7,28,15,30,724.0,164.0,4.9,26.3,663.0,811.18,618.74
2018,7,28,15,45,713.5,156.0,4.95,25.25,620.5,775.71,598.06
2018,7,28,16,0,703.0,148.0,5.0,24.2,578.0,738.7,575.82
2018,7,28,16,15,690.5,138.0,4.95,23.6,531.5,696.61,547.89
2018,7,28,16,30,678.0,128.0,4.9,23.0,485.0,653.46,517.97
2018,7,28,16,45,655.0,119.5,4.85,22.4,436.0,603.86,482.26
2018,7,28,17,0,632.0,111.0,4.8,21.8,387.0,554.43,445.74
2018,7,28,17,15,595.5,102.5,4.75,20.95,336.0,497.13,402.3
2018,7,28,17,30,559.0,94.0,4.7,20.1,285.0,441.63,358.86
2018,7,28,17,45,510.0,83.5,4.65,19.3,235.5,379.45,308.48
2018,7,28,18,0,461.0,73.0,4.6,18.5,186.0,320.78,259.29
2018,7,28,18,15,388.5,61.5,4.5,17.85,141.5,253.61,201.7
2018,7,28,18,30,316.0,50.0,4.4,17.2,97.0,195.09,150.24
2018,7,28,18,45,219.5,35.0,4.35,16.6,62.0,131.16,92.55
2018,7,28,19,0,123.0,20.0,4.3,16.0,27.0,67.47,0.0
2018,7,28,19,15,61.5,10.0,4.25,15.65,13.5,24.94,0.0
2018,7,28,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,5,15,51.5,10.0,3.35,13.3,13.0,9.83,0.0
2018,7,29,5,30,103.0,20.0,3.4,13.6,26.0,15.65,0.0
2018,7,29,5,45,182.5,36.0,3.4,13.85,59.0,27.82,17.61
2018,7,29,6,0,262.0,52.0,3.4,14.1,92.0,39.42,28.88
2018,7,29,6,15,324.5,67.0,3.4,14.6,135.0,49.62,38.37
2018,7,29,6,30,387.0,82.0,3.4,15.1,178.0,59.3,47.17
2018,7,29,6,45,432.5,94.5,3.4,15.6,225.0,90.14,58.69
2018,7,29,7,0,478.0,107.0,3.4,16.1,272.0,127.83,82.29
2018,7,29,7,15,517.5,116.5,3.4,16.6,321.5,166.94,111.19
2018,7,29,7,30,557.0,126.0,3.4,17.1,371.0,209.78,145.68
2018,7,29,7,45,585.5,135.0,3.45,17.65,420.0,253.49,182.61
2018,7,29,8,0,614.0,144.0,3.5,18.2,469.0,300.04,222.22
2018,7,29,8,15,637.5,151.0,3.5,18.75,516.5,345.77,261.06
2018,7,29,8,30,661.0,158.0,3.5,19.3,564.0,393.52,300.87
2018,7,29,8,45,679.5,163.0,3.5,19.8,607.5,439.12,338.31
2018,7,29,9,0,698.0,168.0,3.5,20.3,651.0,485.85,375.72
2018,7,29,9,15,715.0,171.5,3.5,20.6,691.5,531.39,411.61
2018,7,29,9,30,732.0,175.0,3.5,20.9,732.0,577.51,447.08
2018,7,29,9,45,746.5,177.0,3.55,21.15,767.5,621.09,480.14
2018,7,29,10,0,761.0,179.0,3.6,21.4,803.0,664.6,512.46
2018,7,29,10,15,772.5,180.0,3.65,21.55,832.5,706.37,543.09
2018,7,29,10,30,784.0,181.0,3.7,21.7,862.0,745.43,571.33
2018,7,29,10,45,769.0,196.0,3.75,21.8,878.0,776.27,592.8
2018,7,29,11,0,754.0,211.0,3.8,21.9,894.0,804.32,612.01
2018,7,29,11,15,779.5,198.5,3.9,21.95,914.5,837.67,635.0
2018,7,29,11,30,805.0,186.0,4.0,22.0,935.0,870.11,657.26
2018,7,29,11,45,817.0,180.5,4.05,22.05,946.0,896.28,674.93
2018,7,29,12,0,829.0,175.0,4.1,22.1,957.0,920.55,691.34
2018,7,29,12,15,692.5,259.5,4.2,22.15,912.5,896.76,675.02
2018,7,29,12,30,556.0,344.0,4.3,22.2,868.0,865.99,649.81
2018,7,29,12,45,543.5,349.5,4.35,22.2,858.5,869.57,652.54
2018,7,29,13,0,531.0,355.0,4.4,22.2,849.0,871.14,653.71
2018,7,29,13,15,471.5,369.0,4.5,22.05,802.0,834.44,628.06
2018,7,29,13,30,412.0,383.0,4.6,21.9,755.0,795.82,601.01
2018,7,29,13,45,367.5,381.0,4.65,21.8,707.0,748.25,567.76
2018,7,29,14,0,323.0,379.0,4.7,21.7,659.0,705.0,537.07
2018,7,29,14,15,353.5,359.0,4.7,21.4,656.0,712.74,545.27
2018,7,29,14,30,384.0,339.0,4.7,21.1,653.0,718.35,551.77
2018,7,29,14,45,381.0,318.0,4.75,20.85,618.0,689.9,533.07
2018,7,29,15,0,378.0,297.0,4.8,20.6,583.0,660.01,513.3
2018,7,29,15,15,395.0,271.5,4.8,20.6,556.0,650.18,507.81
2018,7,29,15,30,412.0,246.0,4.8,20.6,529.0,629.63,494.47
2018,7,29,15,45,427.5,220.5,4.85,20.1,497.0,605.34,479.33
2018,7,29,16,0,443.0,195.0,4.9,19.6,465.0,578.56,462.03
2018,7,29,16,15,491.5,171.0,4.9,19.2,447.5,576.07,463.14
2018,7,29,16,30,540.0,147.0,4.9,18.8,430.0,568.73,460.19
2018,7,29,16,45,596.5,121.5,4.85,18.4,404.5,564.5,459.17
2018,7,29,17,0,653.0,96.0,4.8,18.0,379.0,550.13,449.82
2018,7,29,17,15,629.5,87.0,4.75,17.5,331.5,499.42,410.17
2018,7,29,17,30,606.0,78.0,4.7,17.0,284.0,449.43,369.96
2018,7,29,17,45,556.5,70.5,4.7,16.5,235.0,388.49,319.42
2018,7,29,18,0,507.0,63.0,4.7,16.0,186.0,331.1,270.17
2018,7,29,18,15,426.0,54.0,4.55,15.6,140.5,262.22,210.1
2018,7,29,18,30,345.0,45.0,4.4,15.2,95.0,200.43,155.11
2018,7,29,18,45,237.5,32.0,4.3,14.85,60.5,132.9,93.34
2018,7,29,19,0,130.0,19.0,4.2,14.5,26.0,67.57,0.0
2018,7,29,19,15,65.0,9.5,4.15,14.35,13.0,25.18,0.0
2018,7,29,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,30,5,15,34.0,9.5,3.5,12.75,11.5,9.34,0.0
2018,7,30,5,30,68.0,19.0,3.6,13.1,23.0,16.05,0.0
2018,7,30,5,45,143.5,36.0,3.65,13.5,54.5,29.69,19.05
2018,7,30,6,0,219.0,53.0,3.7,13.9,86.0,40.31,29.64
2018,7,30,6,15,290.0,69.0,3.65,14.55,130.0,51.31,39.85
2018,7,30,6,30,361.0,85.0,3.6,15.2,174.0,61.75,49.3
2018,7,30,6,45,408.5,98.0,3.55,15.9,221.0,90.73,60.21
2018,7,30,7,0,456.0,111.0,3.5,16.6,268.0,127.81,83.18
2018,7,30,7,15,492.0,122.0,3.45,17.25,316.0,166.55,111.68
2018,7,30,7,30,528.0,133.0,3.4,17.9,364.0,209.01,145.63
2018,7,30,7,45,555.0,143.5,3.35,18.55,412.5,252.52,181.99
2018,7,30,8,0,582.0,154.0,3.3,19.2,461.0,298.36,220.53
2018,7,30,8,15,606.5,161.5,3.3,19.9,508.0,343.27,258.14
2018,7,30,8,30,631.0,169.0,3.3,20.6,555.0,390.33,296.81
2018,7,30,8,45,650.5,175.0,3.3,21.3,599.0,435.83,333.52
2018,7,30,9,0,670.0,181.0,3.3,22.0,643.0,482.63,370.27
2018,7,30,9,15,688.0,184.5,3.35,22.65,683.5,527.46,404.82
2018,7,30,9,30,706.0,188.0,3.4,23.3,724.0,573.03,439.03
2018,7,30,9,45,719.0,191.0,3.4,23.9,758.5,615.57,470.15
2018,7,30,10,0,732.0,194.0,3.4,24.5,793.0,657.99,500.41
2018,7,30,10,15,744.0,196.0,3.5,25.05,823.0,698.48,529.06
2018,7,30,10,30,756.0,198.0,3.6,25.6,853.0,738.36,556.75
2018,7,30,10,45,770.5,195.0,3.65,26.1,877.5,775.36,582.02
2018,7,30,11,0,785.0,192.0,3.7,26.6,902.0,810.33,604.64
2018,7,30,11,15,791.5,192.0,3.75,27.0,917.5,840.4,623.78
2018,7,30,11,30,798.0,192.0,3.8,27.4,933.0,868.76,641.68
2018,7,30,11,45,803.0,190.0,3.85,27.8,941.0,892.03,656.11
2018,7,30,12,0,808.0,188.0,3.9,28.2,949.0,913.21,669.15
2018,7,30,12,15,816.0,183.5,3.95,28.4,951.5,932.47,681.48
2018,7,30,12,30,824.0,179.0,4.0,28.6,954.0,949.4,692.33
2018,7,30,12,45,833.5,171.5,4.05,28.8,950.0,962.27,700.59
2018,7,30,13,0,843.0,164.0,4.1,29.0,946.0,972.47,707.21
2018,7,30,13,15,840.0,163.0,4.15,28.9,931.5,974.59,709.49
2018,7,30,13,30,837.0,162.0,4.2,28.8,917.0,973.86,710.08
2018,7,30,13,45,832.0,159.5,4.25,28.7,894.5,966.84,706.65
2018,7,30,14,0,827.0,157.0,4.3,28.6,872.0,957.03,701.5
2018,7,30,14,15,818.5,155.0,4.35,28.25,842.5,941.71,693.47
2018,7,30,14,30,810.0,153.0,4.4,27.9,813.0,923.81,683.77
2018,7,30,14,45,798.0,151.0,4.45,27.55,777.5,900.26,670.25
2018,7,30,15,0,786.0,149.0,4.5,27.2,742.0,874.49,655.18
2018,7,30,15,15,772.0,145.5,4.5,27.2,701.5,843.33,635.21
2018,7,30,15,30,758.0,142.0,4.5,27.2,661.0,813.7,616.24
2018,7,30,15,45,737.0,138.5,4.55,26.1,615.5,773.55,592.56
2018,7,30,16,0,716.0,135.0,4.6,25.0,570.0,732.44,567.76
2018,7,30,16,15,687.0,131.0,4.65,24.3,520.5,683.97,536.05
2018,7,30,16,30,658.0,127.0,4.7,23.6,471.0,635.58,502.64
2018,7,30,16,45,622.0,122.0,4.7,22.9,420.5,581.61,463.73
2018,7,30,17,0,586.0,117.0,4.7,22.2,370.0,528.81,424.63
2018,7,30,17,15,539.5,109.5,4.7,21.25,319.0,468.34,378.72
2018,7,30,17,30,493.0,102.0,4.7,20.3,268.0,408.29,331.68
2018,7,30,17,45,432.5,91.5,4.65,19.4,219.0,343.84,279.35
2018,7,30,18,0,372.0,81.0,4.6,18.5,170.0,284.27,229.47
2018,7,30,18,15,301.0,65.0,4.55,17.8,126.0,218.83,173.58
2018,7,30,18,30,230.0,49.0,4.5,17.1,82.0,159.86,122.35
2018,7,30,18,45,151.0,32.5,4.45,16.35,50.5,104.41,71.64
2018,7,30,19,0,72.0,16.0,4.4,15.6,19.0,46.21,0.0
2018,7,30,19,15,36.0,8.0,4.35,15.3,9.5,16.56,0.0
2018,7,30,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,31,5,15,38.0,8.0,3.1,12.2,10.0,7.86,0.0
2018,7,31,5,30,76.0,16.0,3.2,12.6,20.0,12.41,0.0
2018,7,31,5,45,144.0,33.5,3.25,13.05,51.0,25.87,15.76
2018,7,31,6,0,212.0,51.0,3.3,13.5,82.0,38.75,28.3
2018,7,31,6,15,272.0,68.5,3.25,14.2,124.5,51.0,39.61
2018,7,31,6,30,332.0,86.0,3.2,14.9,167.0,62.63,50.13
2018,7,31,6,45,381.0,100.0,3.15,15.55,214.0,90.1,60.91
2018,7,31,7,0,430.0,114.0,3.1,16.2,261.0,126.71,83.6
2018,7,31,7,15,469.5,125.5,3.1,16.9,310.0,165.05,111.53
2018,7,31,7,30,509.0,137.0,3.1,17.6,359.0,207.45,145.12
2018,7,31,7,45,541.0,146.5,3.05,18.25,408.0,250.39,180.69
2018,7,31,8,0,573.0,156.0,3.0,18.9,457.0,296.45,219.15
2018,7,31,8,15,599.0,163.0,3.0,19.7,504.5,340.8,256.13
2018,7,31,8,30,625.0,170.0,3.0,20.5,552.0,387.62,294.42
2018,7,31,8,45,646.5,175.5,3.0,21.3,596.5,433.26,331.03
2018,7,31,9,0,668.0,181.0,3.0,22.1,641.0,480.39,367.81
2018,7,31,9,15,685.0,184.5,3.0,22.75,680.5,524.62,401.71
