Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.9,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.3,1.0,0.0,0.0
2018,8,30,5,45,6.0,3.5,1.35,14.7,3.5,3.44,0.0
2018,8,30,6,0,6.0,6.0,1.5,15.1,6.0,5.83,0.0
2018,8,30,6,15,3.0,9.0,1.65,15.55,9.0,8.74,1.83
2018,8,30,6,30,0.0,12.0,1.8,16.0,12.0,11.57,4.52
2018,8,30,6,45,0.0,17.0,1.9,16.4,17.0,16.39,8.91
2018,8,30,7,0,0.0,22.0,2.0,16.8,22.0,21.22,12.39
2018,8,30,7,15,0.0,27.5,1.9,17.05,27.5,26.54,16.89
2018,8,30,7,30,0.0,33.0,1.8,17.3,33.0,31.86,21.33
2018,8,30,7,45,0.5,46.0,1.75,17.5,46.0,44.52,31.84
2018,8,30,8,0,1.0,59.0,1.7,17.7,59.0,57.24,42.28
2018,8,30,8,15,5.0,96.0,1.65,18.1,98.5,93.88,72.1
2018,8,30,8,30,9.0,133.0,1.6,18.5,138.0,129.9,100.86
2018,8,30,8,45,6.5,127.0,1.6,18.9,131.0,124.25,95.87
2018,8,30,9,0,4.0,121.0,1.6,19.3,124.0,118.13,90.61
2018,8,30,9,15,6.5,157.5,1.65,19.75,162.0,153.88,118.68
2018,8,30,9,30,9.0,194.0,1.7,20.2,200.0,189.82,146.37
2018,8,30,9,45,19.5,229.5,1.7,20.65,244.0,229.55,176.63
2018,8,30,10,0,30.0,265.0,1.7,21.1,288.0,267.48,205.05
2018,8,30,10,15,78.5,301.0,1.85,21.5,363.5,333.86,255.5
2018,8,30,10,30,127.0,337.0,2.0,21.9,439.0,402.54,306.78
2018,8,30,10,45,196.0,331.5,2.1,22.3,494.0,453.1,344.82
2018,8,30,11,0,265.0,326.0,2.2,22.7,549.0,506.67,384.83
2018,8,30,11,15,298.0,345.0,2.35,22.95,599.5,560.61,423.85
2018,8,30,11,30,331.0,364.0,2.5,23.2,650.0,615.87,463.35
2018,8,30,11,45,401.0,349.0,2.65,23.5,698.0,671.04,503.67
2018,8,30,12,0,471.0,334.0,2.8,23.8,746.0,727.14,544.27
2018,8,30,12,15,572.5,289.0,2.9,23.95,788.5,781.53,584.69
2018,8,30,12,30,674.0,244.0,3.0,24.1,831.0,837.05,625.55
2018,8,30,12,45,788.5,181.5,3.1,24.25,861.0,882.8,657.48
2018,8,30,13,0,903.0,119.0,3.2,24.4,891.0,924.76,685.97
2018,8,30,13,15,900.0,118.0,3.25,24.4,874.0,925.53,686.96
2018,8,30,13,30,897.0,117.0,3.3,24.4,857.0,923.19,686.35
2018,8,30,13,45,892.0,114.5,3.4,24.4,832.0,914.45,681.89
2018,8,30,14,0,887.0,112.0,3.5,24.4,807.0,902.68,675.49
2018,8,30,14,15,879.0,110.5,3.55,24.25,775.5,886.4,666.2
2018,8,30,14,30,871.0,109.0,3.6,24.1,744.0,867.36,655.07
2018,8,30,14,45,860.5,106.0,3.65,23.95,706.0,841.95,639.56
2018,8,30,15,0,850.0,103.0,3.7,23.8,668.0,818.78,625.57
2018,8,30,15,15,834.0,100.5,3.7,23.8,624.5,784.87,603.34
2018,8,30,15,30,818.0,98.0,3.7,23.8,581.0,749.15,579.7
2018,8,30,15,45,798.0,94.0,3.85,23.1,533.0,707.18,553.34
2018,8,30,16,0,778.0,90.0,4.0,22.4,485.0,664.11,525.5
2018,8,30,16,15,749.5,86.5,4.05,21.85,434.5,615.03,491.1
2018,8,30,16,30,721.0,83.0,4.1,21.3,384.0,568.46,456.75
2018,8,30,16,45,681.5,77.5,4.15,20.75,331.5,511.14,412.95
2018,8,30,17,0,642.0,72.0,4.2,20.2,279.0,455.45,368.9
2018,8,30,17,15,583.0,65.5,4.2,19.45,227.5,390.55,316.01
2018,8,30,17,30,524.0,59.0,4.2,18.7,176.0,329.68,264.47
2018,8,30,17,45,434.5,49.5,4.2,18.0,129.0,256.98,201.91
2018,8,30,18,0,345.0,40.0,4.2,17.3,82.0,191.98,144.09
2018,8,30,18,15,219.0,26.5,4.15,16.8,48.5,115.6,62.1
2018,8,30,18,30,93.0,13.0,4.1,16.3,15.0,38.67,0.0
2018,8,30,18,45,46.5,6.5,4.05,15.8,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,12.4,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,12.9,2.0,0.0,0.0
2018,8,31,5,45,109.0,13.5,1.8,13.4,20.5,13.27,0.0
2018,8,31,6,0,207.0,25.0,2.0,13.9,39.0,20.34,5.52
2018,8,31,6,15,318.5,36.5,2.0,14.5,79.5,28.31,18.53
2018,8,31,6,30,430.0,48.0,2.0,15.1,120.0,35.74,25.78
2018,8,31,6,45,499.0,56.5,2.0,15.65,168.5,39.98,29.85
2018,8,31,7,0,568.0,65.0,2.0,16.2,217.0,49.81,32.66
2018,8,31,7,15,598.0,74.0,1.9,16.75,264.5,90.15,50.17
2018,8,31,7,30,628.0,83.0,1.8,17.3,312.0,133.74,79.22
2018,8,31,7,45,682.0,84.5,1.65,17.9,367.5,178.07,112.81
2018,8,31,8,0,736.0,86.0,1.5,18.5,423.0,231.03,156.03
2018,8,31,8,15,762.5,89.0,1.4,19.25,472.5,279.56,197.55
2018,8,31,8,30,789.0,92.0,1.3,20.0,522.0,330.24,240.47
2018,8,31,8,45,809.5,94.0,1.2,20.75,568.0,379.73,281.61
2018,8,31,9,0,830.0,96.0,1.1,21.5,614.0,430.28,322.17
2018,8,31,9,15,844.5,98.0,1.15,22.25,655.0,482.23,362.92
2018,8,31,9,30,859.0,100.0,1.2,23.0,696.0,530.52,399.77
2018,8,31,9,45,871.0,101.0,1.25,23.75,731.5,576.26,433.67
2018,8,31,10,0,883.0,102.0,1.3,24.5,767.0,621.27,466.02
2018,8,31,10,15,891.0,103.5,1.4,25.2,796.0,663.27,495.81
2018,8,31,10,30,899.0,105.0,1.5,25.9,825.0,703.82,523.89
2018,8,31,10,45,905.5,104.5,1.6,26.6,846.5,739.79,547.07
2018,8,31,11,0,912.0,104.0,1.7,27.3,868.0,773.81,568.36
2018,8,31,11,15,915.0,105.0,1.85,27.7,882.0,804.47,588.39
2018,8,31,11,30,918.0,106.0,2.0,28.1,896.0,832.68,606.76
2018,8,31,11,45,920.0,106.0,2.15,28.45,902.5,856.54,622.38
2018,8,31,12,0,922.0,106.0,2.3,28.8,909.0,877.65,636.24
2018,8,31,12,15,925.0,104.0,2.5,28.95,908.0,894.79,648.49
2018,8,31,12,30,928.0,102.0,2.7,29.1,907.0,908.99,658.89
2018,8,31,12,45,930.0,99.5,2.95,29.3,898.5,918.77,666.71
2018,8,31,13,0,932.0,97.0,3.2,29.5,890.0,925.41,672.53
2018,8,31,13,15,928.5,96.5,3.4,29.4,873.0,926.07,674.96
2018,8,31,13,30,925.0,96.0,3.6,29.3,856.0,923.54,675.39
2018,8,31,13,45,920.5,94.5,3.8,29.25,831.5,915.91,672.38
2018,8,31,14,0,916.0,93.0,4.0,29.2,807.0,905.17,667.33
2018,8,31,14,15,909.0,91.0,4.2,28.85,775.5,888.68,659.22
2018,8,31,14,30,902.0,89.0,4.4,28.5,744.0,869.29,649.1
2018,8,31,14,45,892.0,87.5,4.55,28.15,706.5,845.18,635.43
2018,8,31,15,0,882.0,86.0,4.7,27.8,669.0,818.55,620.23
2018,8,31,15,15,867.0,84.0,4.7,27.8,625.5,785.07,598.37
2018,8,31,15,30,852.0,82.0,4.7,27.8,582.0,749.7,575.03
2018,8,31,15,45,835.0,78.5,5.0,26.65,534.5,709.48,551.81
2018,8,31,16,0,818.0,75.0,5.3,25.5,487.0,672.22,529.85
2018,8,31,16,15,794.5,71.5,5.3,24.65,437.0,625.16,498.02
2018,8,31,16,30,771.0,68.0,5.3,23.8,387.0,577.73,463.38
2018,8,31,16,45,735.5,63.5,5.3,23.0,334.5,521.92,420.85
2018,8,31,17,0,700.0,59.0,5.3,22.2,282.0,467.3,377.65
2018,8,31,17,15,645.0,54.0,5.15,21.25,230.0,403.67,325.5
2018,8,31,17,30,590.0,49.0,5.0,20.3,178.0,346.49,276.49
2018,8,31,17,45,501.0,41.5,4.9,19.35,130.5,273.86,213.71
2018,8,31,18,0,412.0,34.0,4.8,18.4,83.0,209.1,155.2
2018,8,31,18,15,264.0,23.5,4.65,17.75,49.0,125.0,57.86
2018,8,31,18,30,116.0,13.0,4.5,17.1,15.0,44.6,0.0
2018,8,31,18,45,58.0,6.5,4.35,16.45,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,5,45,99.0,12.0,2.25,13.5,18.5,11.8,0.0
2018,9,1,6,0,198.0,24.0,2.5,14.0,37.0,19.5,3.77
2018,9,1,6,15,306.5,36.5,2.5,14.55,77.0,28.51,18.6
2018,9,1,6,30,415.0,49.0,2.5,15.1,117.0,36.88,26.74
2018,9,1,6,45,479.5,59.0,2.5,15.65,165.0,42.4,31.97
2018,9,1,7,0,544.0,69.0,2.5,16.2,213.0,51.51,40.14
2018,9,1,7,15,590.0,77.0,2.4,17.05,264.0,90.61,51.27
2018,9,1,7,30,636.0,85.0,2.3,17.9,315.0,134.67,79.64
2018,9,1,7,45,666.5,92.5,2.15,18.75,366.0,180.57,115.15
2018,9,1,8,0,697.0,100.0,2.0,19.6,417.0,229.49,155.64
2018,9,1,8,15,722.0,105.0,2.0,20.4,466.0,277.62,196.67
2018,9,1,8,30,747.0,110.0,2.0,21.2,515.0,327.8,239.17
2018,9,1,8,45,765.5,114.5,2.0,22.05,560.5,380.15,282.57
2018,9,1,9,0,784.0,119.0,2.0,22.9,606.0,430.03,322.93
2018,9,1,9,15,788.5,127.5,2.15,23.45,645.0,477.85,361.38
2018,9,1,9,30,793.0,136.0,2.3,24.0,684.0,524.92,398.16
2018,9,1,9,45,790.5,146.5,2.4,24.6,716.0,569.07,431.48
2018,9,1,10,0,788.0,157.0,2.5,25.2,748.0,611.58,462.66
2018,9,1,10,15,798.0,158.5,2.65,25.65,776.5,651.83,492.2
2018,9,1,10,30,808.0,160.0,2.8,26.1,805.0,691.07,520.44
2018,9,1,10,45,815.5,161.0,2.95,26.55,827.0,726.85,545.77
2018,9,1,11,0,823.0,162.0,3.1,27.0,849.0,761.05,569.56
2018,9,1,11,15,828.5,162.5,3.25,27.3,863.5,791.49,589.86
2018,9,1,11,30,834.0,163.0,3.4,27.6,878.0,819.89,608.74
2018,9,1,11,45,836.5,163.0,3.55,27.9,884.5,843.18,624.15
2018,9,1,12,0,839.0,163.0,3.7,28.2,891.0,864.0,637.95
2018,9,1,12,15,836.0,164.5,3.85,28.3,888.5,879.07,648.45
2018,9,1,12,30,833.0,166.0,4.0,28.4,886.0,891.33,657.21
2018,9,1,12,45,826.5,167.5,4.15,28.5,875.0,897.71,662.12
2018,9,1,13,0,820.0,169.0,4.3,28.6,864.0,901.19,665.23
2018,9,1,13,15,816.5,166.5,4.4,28.5,846.5,900.36,665.86
2018,9,1,13,30,813.0,164.0,4.5,28.4,829.0,896.63,664.67
2018,9,1,13,45,807.0,161.5,4.6,28.25,804.5,887.82,660.32
2018,9,1,14,0,801.0,159.0,4.7,28.1,780.0,876.2,654.4
2018,9,1,14,15,792.5,154.5,4.8,27.8,748.0,857.61,644.12
2018,9,1,14,30,784.0,150.0,4.9,27.5,716.0,836.42,632.03
2018,9,1,14,45,772.5,145.5,4.95,27.2,678.5,813.35,618.28
2018,9,1,15,0,761.0,141.0,5.0,26.9,641.0,785.12,600.81
2018,9,1,15,15,742.5,136.5,5.0,26.9,597.5,749.35,576.87
2018,9,1,15,30,724.0,132.0,5.0,26.9,554.0,712.12,551.7
2018,9,1,15,45,704.5,125.5,5.1,25.75,507.5,670.69,525.6
2018,9,1,16,0,685.0,119.0,5.2,24.6,461.0,628.34,497.45
2018,9,1,16,15,660.5,111.0,5.15,23.8,412.0,580.3,462.94
2018,9,1,16,30,636.0,103.0,5.1,23.0,363.0,532.21,427.37
2018,9,1,16,45,598.0,94.5,5.1,22.2,312.0,475.81,384.16
2018,9,1,17,0,560.0,86.0,5.1,21.4,261.0,421.01,340.69
2018,9,1,17,15,502.5,75.5,5.0,20.55,210.5,356.1,287.46
2018,9,1,17,30,445.0,65.0,4.9,19.7,160.0,295.19,235.76
2018,9,1,17,45,361.5,52.5,4.75,18.8,115.5,225.29,175.61
2018,9,1,18,0,278.0,40.0,4.6,17.9,71.0,164.93,121.48
2018,9,1,18,15,167.0,24.5,4.55,17.35,40.5,93.2,32.52
2018,9,1,18,30,56.0,9.0,4.5,16.8,10.0,23.98,0.0
2018,9,1,18,45,28.0,4.5,4.4,16.2,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,2,5,45,75.5,12.0,2.15,12.65,16.5,11.8,0.0
2018,9,2,6,0,151.0,24.0,2.3,13.1,33.0,18.92,1.99
2018,9,2,6,15,258.0,38.5,2.25,13.7,72.5,29.68,19.57
2018,9,2,6,30,365.0,53.0,2.2,14.3,112.0,39.9,29.45
2018,9,2,6,45,440.0,63.0,2.15,14.9,160.0,46.29,35.5
2018,9,2,7,0,515.0,73.0,2.1,15.5,208.0,53.43,41.96
2018,9,2,7,15,567.5,80.5,2.05,16.2,259.5,90.78,52.83
2018,9,2,7,30,620.0,88.0,2.0,16.9,311.0,133.83,80.04
2018,9,2,7,45,658.5,93.5,1.9,17.6,363.0,178.4,114.09
2018,9,2,8,0,697.0,99.0,1.8,18.3,415.0,226.84,154.01
2018,9,2,8,15,725.0,103.5,1.85,19.15,464.5,275.3,195.35
2018,9,2,8,30,753.0,108.0,1.9,20.0,514.0,326.09,238.47
2018,9,2,8,45,775.0,111.0,1.9,20.85,560.5,378.55,282.15
2018,9,2,9,0,797.0,114.0,1.9,21.7,607.0,428.94,323.13
2018,9,2,9,15,801.0,122.0,1.95,22.55,645.5,476.66,361.05
2018,9,2,9,30,805.0,130.0,2.0,23.4,684.0,523.56,397.06
2018,9,2,9,45,802.5,140.0,2.1,24.25,716.0,567.75,430.06
2018,9,2,10,0,800.0,150.0,2.2,25.1,748.0,610.28,460.81
2018,9,2,10,15,810.5,151.5,2.25,25.8,777.0,651.26,489.89
2018,9,2,10,30,821.0,153.0,2.3,26.5,806.0,691.21,517.53
2018,9,2,10,45,828.5,154.0,2.35,27.15,828.0,727.37,542.02
2018,9,2,11,0,836.0,155.0,2.4,27.8,850.0,761.9,564.62
2018,9,2,11,15,841.0,155.0,2.45,28.3,864.0,791.76,583.29
2018,9,2,11,30,846.0,155.0,2.5,28.8,878.0,819.51,600.47
2018,9,2,11,45,849.5,154.0,2.6,29.3,884.5,842.79,614.97
2018,9,2,12,0,853.0,153.0,2.7,29.8,891.0,863.6,627.86
2018,9,2,12,15,847.5,156.0,2.8,30.0,887.5,878.15,637.45
2018,9,2,12,30,842.0,159.0,2.9,30.2,884.0,889.82,645.28
2018,9,2,12,45,832.5,162.0,3.05,30.45,872.0,895.1,649.24
2018,9,2,13,0,823.0,165.0,3.2,30.7,860.0,897.43,651.39
2018,9,2,13,15,820.0,163.0,3.3,30.65,843.0,897.48,652.64
2018,9,2,13,30,817.0,161.0,3.4,30.6,826.0,894.62,652.09
2018,9,2,13,45,811.5,157.5,3.55,30.55,801.0,885.13,647.55
2018,9,2,14,0,806.0,154.0,3.7,30.5,776.0,872.8,641.18
2018,9,2,14,15,797.5,150.5,3.8,30.15,744.5,855.13,631.78
2018,9,2,14,30,789.0,147.0,3.9,29.8,713.0,834.87,620.61
2018,9,2,14,45,778.0,141.5,4.05,29.5,675.0,807.94,604.9
2018,9,2,15,0,767.0,136.0,4.2,29.2,637.0,781.76,589.57
2018,9,2,15,15,748.0,132.5,4.2,29.2,593.5,746.56,566.48
2018,9,2,15,30,729.0,129.0,4.2,29.2,550.0,709.9,542.23
2018,9,2,15,45,708.0,122.5,4.4,28.0,503.0,667.24,516.01
2018,9,2,16,0,687.0,116.0,4.6,26.8,456.0,623.73,487.88
2018,9,2,16,15,660.0,108.5,4.65,25.85,406.5,574.56,453.55
2018,9,2,16,30,633.0,101.0,4.7,24.9,357.0,525.53,418.13
2018,9,2,16,45,592.0,93.0,4.8,24.0,306.0,468.15,374.86
2018,9,2,17,0,551.0,85.0,4.9,23.1,255.0,412.62,331.37
2018,9,2,17,15,490.0,75.0,4.8,22.0,205.0,347.08,278.17
2018,9,2,17,30,429.0,65.0,4.7,20.9,155.0,285.83,226.66
2018,9,2,17,45,341.5,52.0,4.6,19.85,110.5,215.17,166.36
2018,9,2,18,0,254.0,39.0,4.5,18.8,66.0,154.16,111.83
2018,9,2,18,15,149.5,24.0,4.4,18.1,37.5,85.51,16.34
2018,9,2,18,30,45.0,9.0,4.3,17.4,9.0,20.82,0.0
2018,9,2,18,45,22.5,4.5,4.2,16.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,3,5,45,69.5,11.5,2.25,12.65,15.5,11.3,0.0
2018,9,3,6,0,139.0,23.0,2.5,13.1,31.0,18.13,0.0
2018,9,3,6,15,242.5,37.5,2.6,13.65,69.0,28.93,18.82
2018,9,3,6,30,346.0,52.0,2.7,14.2,107.0,39.18,28.79
2018,9,3,6,45,419.0,63.0,2.75,14.7,154.5,46.51,35.69
2018,9,3,7,0,492.0,74.0,2.8,15.2,202.0,52.88,41.51
2018,9,3,7,15,543.0,82.5,2.8,15.8,252.5,89.68,53.32
2018,9,3,7,30,594.0,91.0,2.8,16.4,303.0,132.03,80.04
2018,9,3,7,45,631.0,97.0,2.75,17.0,353.5,175.35,113.17
2018,9,3,8,0,668.0,103.0,2.7,17.6,404.0,222.41,152.17
2018,9,3,8,15,695.5,108.5,2.7,18.3,453.0,270.07,193.14
2018,9,3,8,30,723.0,114.0,2.7,19.0,502.0,320.07,236.0
2018,9,3,8,45,743.5,118.5,2.75,19.7,547.5,368.75,277.44
2018,9,3,9,0,764.0,123.0,2.8,20.4,593.0,418.61,318.83
2018,9,3,9,15,769.5,131.0,2.85,21.05,631.5,468.57,359.23
2018,9,3,9,30,775.0,139.0,2.9,21.7,670.0,514.83,395.67
2018,9,3,9,45,774.0,148.5,2.95,22.4,702.0,558.13,428.71
2018,9,3,10,0,773.0,158.0,3.0,23.1,734.0,597.75,458.12
2018,9,3,10,15,783.0,160.0,3.05,23.65,762.5,640.0,489.0
2018,9,3,10,30,793.0,162.0,3.1,24.2,791.0,679.08,516.94
2018,9,3,10,45,800.0,163.0,3.2,24.75,812.0,713.94,541.55
2018,9,3,11,0,807.0,164.0,3.3,25.3,833.0,747.22,564.63
2018,9,3,11,15,812.0,164.5,3.35,25.6,847.0,776.75,584.39
2018,9,3,11,30,817.0,165.0,3.4,25.9,861.0,804.25,602.4
2018,9,3,11,45,820.0,165.0,3.5,26.25,867.5,827.47,617.58
2018,9,3,12,0,823.0,165.0,3.6,26.6,874.0,848.3,631.16
2018,9,3,12,15,826.5,162.5,3.7,26.75,873.0,864.57,642.2
2018,9,3,12,30,830.0,160.0,3.8,26.9,872.0,878.19,651.56
2018,9,3,12,45,833.0,156.5,3.9,27.05,864.0,887.62,658.22
2018,9,3,13,0,836.0,153.0,4.0,27.2,856.0,894.2,663.08
2018,9,3,13,15,831.5,151.0,4.1,27.05,838.0,892.82,663.49
2018,9,3,13,30,827.0,149.0,4.2,26.9,820.0,888.5,662.06
2018,9,3,13,45,820.0,146.5,4.3,26.75,794.5,878.56,656.91
2018,9,3,14,0,813.0,144.0,4.4,26.6,769.0,865.79,649.93
2018,9,3,14,15,802.5,142.5,4.5,26.2,737.5,848.35,640.4
2018,9,3,14,30,792.0,141.0,4.6,25.8,706.0,828.37,629.33
2018,9,3,14,45,778.5,137.0,4.7,25.35,667.5,800.86,613.05
2018,9,3,15,0,765.0,133.0,4.8,24.9,629.0,774.09,597.14
2018,9,3,15,15,746.0,129.0,4.8,24.9,585.5,738.36,573.02
2018,9,3,15,30,727.0,125.0,4.8,24.9,542.0,701.2,547.7
2018,9,3,15,45,702.5,120.5,4.9,23.6,495.0,658.3,520.44
2018,9,3,16,0,678.0,116.0,5.0,22.3,448.0,614.8,491.22
2018,9,3,16,15,646.0,109.5,5.0,21.5,398.0,563.81,454.0
2018,9,3,16,30,614.0,103.0,5.0,20.7,348.0,513.34,416.06
2018,9,3,16,45,557.0,95.5,4.95,19.9,294.0,448.03,364.92
2018,9,3,17,0,500.0,88.0,4.9,19.1,240.0,385.89,314.76
2018,9,3,17,15,421.0,77.0,4.75,18.4,188.0,310.89,252.48
2018,9,3,17,30,342.0,66.0,4.6,17.7,136.0,244.89,196.13
2018,9,3,17,45,283.5,52.0,4.45,17.0,98.5,190.49,148.2
2018,9,3,18,0,225.0,38.0,4.3,16.3,61.0,141.83,102.39
2018,9,3,18,15,130.5,22.5,4.1,15.9,34.0,76.23,0.0
2018,9,3,18,30,36.0,7.0,3.9,15.5,7.0,16.32,0.0
2018,9,3,18,45,18.0,3.5,3.7,15.15,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,4,5,45,79.0,11.0,2.8,13.05,15.5,10.81,0.0
2018,9,4,6,0,158.0,22.0,3.0,13.5,31.0,17.35,0.0
2018,9,4,6,15,269.5,35.0,3.1,14.1,69.5,27.61,17.54
2018,9,4,6,30,381.0,48.0,3.2,14.7,108.0,36.54,26.37
2018,9,4,6,45,456.0,58.0,3.25,15.3,156.0,42.08,31.67
2018,9,4,7,0,531.0,68.0,3.3,15.9,204.0,47.3,36.44
2018,9,4,7,15,581.5,75.0,3.25,16.5,255.0,83.62,47.47
2018,9,4,7,30,632.0,82.0,3.2,17.1,306.0,126.58,73.91
2018,9,4,7,45,668.5,87.5,3.15,17.75,357.5,171.35,107.99
2018,9,4,8,0,705.0,93.0,3.1,18.4,409.0,219.75,148.14
2018,9,4,8,15,731.5,97.5,3.0,19.1,458.0,268.11,189.88
2018,9,4,8,30,758.0,102.0,2.9,19.8,507.0,321.8,235.81
2018,9,4,8,45,778.0,105.5,2.85,20.55,552.5,370.81,277.53
2018,9,4,9,0,798.0,109.0,2.8,21.3,598.0,420.89,319.03
2018,9,4,9,15,817.5,109.5,2.75,22.0,640.0,468.84,357.82
2018,9,4,9,30,837.0,110.0,2.7,22.7,682.0,517.28,395.77
2018,9,4,9,45,853.5,109.5,2.65,23.45,718.5,566.04,432.6
2018,9,4,10,0,870.0,109.0,2.6,24.2,755.0,611.53,465.97
2018,9,4,10,15,878.0,111.0,2.65,24.85,784.0,653.42,496.28
2018,9,4,10,30,886.0,113.0,2.7,25.5,813.0,693.88,524.81
2018,9,4,10,45,892.5,114.0,2.7,26.15,835.0,730.74,549.5
2018,9,4,11,0,899.0,115.0,2.7,26.8,857.0,765.69,571.38
2018,9,4,11,15,903.0,115.5,2.75,27.25,871.5,796.19,590.75
2018,9,4,11,30,907.0,116.0,2.8,27.7,886.0,824.31,608.44
2018,9,4,11,45,909.0,115.5,2.9,28.2,891.5,847.34,622.85
2018,9,4,12,0,911.0,115.0,3.0,28.7,897.0,867.64,635.47
2018,9,4,12,15,910.5,115.0,3.1,29.0,895.0,883.49,645.71
2018,9,4,12,30,910.0,115.0,3.2,29.3,893.0,896.37,654.09
2018,9,4,12,45,908.5,114.5,3.3,29.6,883.0,904.85,659.68
2018,9,4,13,0,907.0,114.0,3.4,29.9,873.0,910.23,663.36
2018,9,4,13,15,902.5,113.0,3.5,29.95,855.0,909.37,663.72
2018,9,4,13,30,898.0,112.0,3.6,30.0,837.0,905.39,662.17
2018,9,4,13,45,891.5,111.0,3.75,30.05,811.5,896.59,657.8
2018,9,4,14,0,885.0,110.0,3.9,30.1,786.0,884.8,651.52
2018,9,4,14,15,875.5,107.5,4.0,29.85,753.0,865.95,641.05
2018,9,4,14,30,866.0,105.0,4.1,29.6,720.0,844.37,628.74
2018,9,4,14,45,853.5,103.0,4.2,29.35,681.5,818.27,613.28
2018,9,4,15,0,841.0,101.0,4.3,29.1,643.0,794.41,599.29
2018,9,4,15,15,824.0,98.5,4.3,29.1,599.0,759.85,576.71
2018,9,4,15,30,807.0,96.0,4.3,29.1,555.0,723.56,552.77
2018,9,4,15,45,784.5,92.5,4.4,27.9,507.0,680.69,526.63
2018,9,4,16,0,762.0,89.0,4.5,26.7,459.0,636.92,499.01
2018,9,4,16,15,730.5,85.0,4.5,25.75,408.0,586.07,463.15
2018,9,4,16,30,699.0,81.0,4.5,24.8,357.0,538.16,428.21
2018,9,4,16,45,655.0,75.0,4.5,23.85,304.5,479.05,383.35
2018,9,4,17,0,611.0,69.0,4.5,22.9,252.0,422.03,338.4
2018,9,4,17,15,546.5,62.0,4.35,21.75,201.5,356.21,284.68
2018,9,4,17,30,482.0,55.0,4.2,20.6,151.0,295.01,232.79
2018,9,4,17,45,384.5,44.5,4.1,19.45,106.5,221.79,170.14
2018,9,4,18,0,287.0,34.0,4.0,18.3,62.0,157.34,110.78
2018,9,4,18,15,163.5,20.0,3.9,17.7,34.0,81.64,0.0
2018,9,4,18,30,40.0,6.0,3.8,17.1,6.0,16.22,0.0
2018,9,4,18,45,20.0,3.0,3.75,16.45,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.0,2.7,12.6,14.5,10.81,0.0
2018,9,5,6,0,136.0,22.0,2.9,13.0,29.0,17.42,0.0
2018,9,5,6,15,251.0,35.5,3.0,13.55,67.0,27.44,17.3
2018,9,5,6,30,366.0,49.0,3.1,14.1,105.0,37.74,27.46
2018,9,5,6,45,442.0,58.5,3.2,14.65,152.5,42.75,32.33
2018,9,5,7,0,518.0,68.0,3.3,15.2,200.0,47.49,36.71
2018,9,5,7,15,570.0,75.5,3.25,15.85,251.0,81.9,47.09
2018,9,5,7,30,622.0,83.0,3.2,16.5,302.0,124.73,73.16
2018,9,5,7,45,659.5,88.0,3.2,17.1,352.5,168.63,106.37
2018,9,5,8,0,697.0,93.0,3.2,17.7,403.0,216.27,145.88
2018,9,5,8,15,724.5,97.0,3.2,18.35,452.0,264.01,187.23
2018,9,5,8,30,752.0,101.0,3.2,19.0,501.0,317.14,233.02
2018,9,5,8,45,772.5,104.5,3.25,19.7,546.5,365.99,275.03
2018,9,5,9,0,793.0,108.0,3.3,20.4,592.0,415.97,316.98
2018,9,5,9,15,806.0,111.5,3.35,21.0,632.0,463.43,356.1
2018,9,5,9,30,819.0,115.0,3.4,21.6,672.0,510.84,394.06
2018,9,5,9,45,827.0,119.0,3.45,22.15,706.0,555.72,429.12
2018,9,5,10,0,835.0,123.0,3.5,22.7,740.0,599.7,462.54
2018,9,5,10,15,844.5,124.0,3.6,23.2,768.5,640.7,493.26
2018,9,5,10,30,854.0,125.0,3.7,23.7,797.0,681.68,523.24
2018,9,5,10,45,860.5,126.0,3.85,24.15,818.5,717.5,549.24
2018,9,5,11,0,867.0,127.0,4.0,24.6,840.0,751.49,572.42
2018,9,5,11,15,871.0,127.5,4.1,24.8,854.0,781.12,592.58
2018,9,5,11,30,875.0,128.0,4.2,25.0,868.0,808.46,611.13
2018,9,5,11,45,877.5,128.0,4.3,25.2,874.0,831.71,626.82
2018,9,5,12,0,880.0,128.0,4.4,25.4,880.0,852.34,640.77
2018,9,5,12,15,881.5,126.5,4.55,25.35,878.0,867.95,652.28
2018,9,5,12,30,883.0,125.0,4.7,25.3,876.0,880.72,662.23
2018,9,5,12,45,883.0,123.5,4.85,25.25,867.0,889.26,669.42
2018,9,5,13,0,883.0,122.0,5.0,25.2,858.0,894.8,674.68
2018,9,5,13,15,878.5,120.5,5.1,24.95,839.5,893.38,675.48
2018,9,5,13,30,874.0,119.0,5.2,24.7,821.0,888.91,674.31
2018,9,5,13,45,867.0,117.5,5.3,24.45,795.5,879.27,669.63
2018,9,5,14,0,860.0,116.0,5.4,24.2,770.0,866.71,662.98
2018,9,5,14,15,850.5,114.5,5.45,23.75,738.0,853.65,656.3
2018,9,5,14,30,841.0,113.0,5.5,23.3,706.0,833.64,644.68
2018,9,5,14,45,828.5,110.0,5.5,22.85,667.5,806.98,628.02
2018,9,5,15,0,816.0,107.0,5.5,22.4,629.0,778.04,609.62
2018,9,5,15,15,799.0,103.5,5.5,22.4,585.5,742.97,585.5
2018,9,5,15,30,782.0,100.0,5.5,22.4,542.0,706.24,559.98
2018,9,5,15,45,759.5,97.0,5.45,20.95,495.0,664.68,533.42
2018,9,5,16,0,737.0,94.0,5.4,19.5,448.0,624.73,506.7
2018,9,5,16,15,706.5,88.5,5.35,18.8,397.5,573.94,468.61
2018,9,5,16,30,676.0,83.0,5.3,18.1,347.0,523.51,429.71
2018,9,5,16,45,633.0,77.0,5.2,17.35,296.0,466.01,383.82
2018,9,5,17,0,590.0,71.0,5.1,16.6,245.0,410.56,338.03
2018,9,5,17,15,525.5,63.0,4.95,16.0,195.0,344.71,281.96
2018,9,5,17,30,461.0,55.0,4.8,15.4,145.0,283.52,228.15
2018,9,5,17,45,363.0,44.0,4.6,14.8,101.5,210.94,164.14
2018,9,5,18,0,265.0,33.0,4.4,14.2,58.0,147.26,103.0
2018,9,5,18,15,149.0,19.0,4.25,13.95,31.5,74.6,0.0
2018,9,5,18,30,33.0,5.0,4.1,13.7,5.0,4.91,0.0
2018,9,5,18,45,16.5,2.5,3.95,13.4,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,5,45,103.5,10.5,2.45,11.2,16.0,10.32,0.0
2018,9,6,6,0,207.0,21.0,2.7,11.6,32.0,17.34,0.0
2018,9,6,6,15,337.0,31.0,2.75,12.15,72.0,24.05,14.43
2018,9,6,6,30,467.0,41.0,2.8,12.7,112.0,30.33,21.08
2018,9,6,6,45,544.5,48.0,2.85,13.25,161.5,33.58,24.36
2018,9,6,7,0,622.0,55.0,2.9,13.8,211.0,36.7,27.29
2018,9,6,7,15,671.5,59.5,2.85,14.45,263.5,74.91,39.22
2018,9,6,7,30,721.0,64.0,2.8,15.1,316.0,119.93,65.63
2018,9,6,7,45,755.0,68.0,2.75,15.7,368.5,167.33,101.65
2018,9,6,8,0,789.0,72.0,2.7,16.3,421.0,218.03,144.23
2018,9,6,8,15,813.5,75.0,2.75,17.05,471.0,268.52,188.55
2018,9,6,8,30,838.0,78.0,2.8,17.8,521.0,320.87,234.51
2018,9,6,8,45,856.0,80.0,2.8,18.55,567.0,375.57,281.67
2018,9,6,9,0,874.0,82.0,2.8,19.3,613.0,426.85,325.03
2018,9,6,9,15,881.0,86.5,2.9,19.95,653.0,475.87,365.75
2018,9,6,9,30,888.0,91.0,3.0,20.6,693.0,524.11,404.62
2018,9,6,9,45,872.5,104.0,3.1,21.25,720.5,567.0,438.15
2018,9,6,10,0,857.0,117.0,3.2,21.9,748.0,604.77,466.88
2018,9,6,10,15,882.5,110.5,3.3,22.45,782.0,651.3,501.79
2018,9,6,10,30,908.0,104.0,3.4,23.0,816.0,695.4,534.23
2018,9,6,10,45,914.0,105.0,3.5,23.5,838.0,732.53,560.28
2018,9,6,11,0,920.0,106.0,3.6,24.0,860.0,767.63,583.61
2018,9,6,11,15,924.0,105.5,3.65,24.35,873.5,797.61,603.33
2018,9,6,11,30,928.0,105.0,3.7,24.7,887.0,825.13,621.28
2018,9,6,11,45,930.0,105.0,3.75,25.05,893.0,848.92,636.65
2018,9,6,12,0,932.0,105.0,3.8,25.4,899.0,869.92,650.12
2018,9,6,12,15,934.5,103.5,3.8,25.6,897.5,886.93,661.05
2018,9,6,12,30,937.0,102.0,3.8,25.8,896.0,900.93,670.04
2018,9,6,12,45,939.0,99.0,3.8,26.0,886.5,909.89,675.73
2018,9,6,13,0,941.0,96.0,3.8,26.2,877.0,915.64,679.4
2018,9,6,13,15,938.0,95.0,3.8,26.2,859.5,915.89,680.05
2018,9,6,13,30,935.0,94.0,3.8,26.2,842.0,912.9,678.69
2018,9,6,13,45,929.5,93.0,3.8,26.2,816.5,904.53,673.86
2018,9,6,14,0,924.0,92.0,3.8,26.2,791.0,893.04,667.05
2018,9,6,14,15,916.0,90.0,3.85,26.05,758.0,875.3,656.75
2018,9,6,14,30,908.0,88.0,3.9,25.9,725.0,854.66,644.52
2018,9,6,14,45,897.0,86.0,3.9,25.7,686.0,828.83,628.58
2018,9,6,15,0,886.0,84.0,3.9,25.5,647.0,800.5,610.87
2018,9,6,15,15,870.5,82.0,3.9,25.5,603.0,766.42,588.5
2018,9,6,15,30,855.0,80.0,3.9,25.5,559.0,730.48,564.65
2018,9,6,15,45,835.0,77.0,3.9,24.85,510.5,692.8,540.66
2018,9,6,16,0,815.0,74.0,3.9,24.2,462.0,649.72,512.19
2018,9,6,16,15,787.0,70.0,3.85,23.6,410.5,599.43,476.21
2018,9,6,16,30,759.0,66.0,3.8,23.0,359.0,549.14,438.67
2018,9,6,16,45,718.5,62.0,3.8,22.45,306.5,492.06,394.5
2018,9,6,17,0,678.0,58.0,3.8,21.9,254.0,436.6,349.9
2018,9,6,17,15,617.0,52.0,3.7,20.95,202.5,373.7,297.93
2018,9,6,17,30,556.0,46.0,3.6,20.0,151.0,312.82,245.6
2018,9,6,17,45,454.5,37.5,3.5,19.05,105.5,237.99,180.78
2018,9,6,18,0,353.0,29.0,3.4,18.1,60.0,172.48,115.29
2018,9,6,18,15,202.5,17.5,3.4,17.5,32.5,76.93,0.0
2018,9,6,18,30,52.0,6.0,3.4,16.9,5.0,0.0,0.0
2018,9,6,18,45,26.0,3.0,3.4,16.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.9,11.8,15.0,9.83,0.0
2018,9,7,6,0,206.0,20.0,2.1,12.3,30.0,16.48,0.0
2018,9,7,6,15,346.5,30.0,2.1,12.9,71.0,23.26,13.57
2018,9,7,6,30,487.0,40.0,2.1,13.5,112.0,29.59,20.33
2018,9,7,6,45,563.0,46.5,2.15,14.15,162.0,32.46,23.26
2018,9,7,7,0,639.0,53.0,2.2,14.8,212.0,38.68,28.93
2018,9,7,7,15,688.0,58.0,2.1,15.65,265.0,72.46,37.28
2018,9,7,7,30,737.0,63.0,2.0,16.5,318.0,118.64,63.75
2018,9,7,7,45,771.5,66.0,1.9,17.4,370.5,166.02,99.01
2018,9,7,8,0,806.0,69.0,1.8,18.3,423.0,216.74,140.88
2018,9,7,8,15,829.5,72.0,1.85,19.2,473.5,267.8,185.05
2018,9,7,8,30,853.0,75.0,1.9,20.1,524.0,324.68,233.81
2018,9,7,8,45,870.5,77.5,1.9,21.0,570.5,376.26,277.7
2018,9,7,9,0,888.0,80.0,1.9,21.9,617.0,428.44,320.8
2018,9,7,9,15,899.5,82.0,1.95,22.8,658.0,477.84,360.63
2018,9,7,9,30,911.0,84.0,2.0,23.7,699.0,526.8,398.76
2018,9,7,9,45,919.5,86.0,2.05,24.6,734.0,573.5,433.94
2018,9,7,10,0,928.0,88.0,2.1,25.5,769.0,619.06,467.14
2018,9,7,10,15,936.0,89.0,2.15,26.25,798.5,662.03,497.78
2018,9,7,10,30,944.0,90.0,2.2,27.0,828.0,703.4,526.46
2018,9,7,10,45,950.0,91.0,2.3,27.7,850.5,741.61,551.6
2018,9,7,11,0,956.0,92.0,2.4,28.4,873.0,777.69,574.34
2018,9,7,11,15,959.5,92.0,2.55,28.85,886.5,808.64,594.37
2018,9,7,11,30,963.0,92.0,2.7,29.3,900.0,837.0,612.63
2018,9,7,11,45,964.5,92.5,2.8,29.8,906.0,861.51,627.87
2018,9,7,12,0,966.0,93.0,2.9,30.3,912.0,883.1,641.19
2018,9,7,12,15,965.5,93.0,3.0,30.55,909.5,899.48,651.81
2018,9,7,12,30,965.0,93.0,3.1,30.8,907.0,912.7,660.48
2018,9,7,12,45,963.0,92.5,3.25,31.05,896.5,920.89,666.3
2018,9,7,13,0,961.0,92.0,3.4,31.3,886.0,925.78,670.11
2018,9,7,13,15,957.5,91.0,3.55,31.25,867.5,925.55,671.5
2018,9,7,13,30,954.0,90.0,3.7,31.2,849.0,922.01,670.84
2018,9,7,13,45,948.5,89.0,3.8,31.15,823.0,913.47,666.71
2018,9,7,14,0,943.0,88.0,3.9,31.1,797.0,901.74,660.57
2018,9,7,14,15,935.0,86.5,4.0,30.8,764.0,884.24,651.32
2018,9,7,14,30,927.0,85.0,4.1,30.5,731.0,863.8,640.09
2018,9,7,14,45,916.0,83.0,4.2,30.2,691.5,837.57,624.87
2018,9,7,15,0,905.0,81.0,4.3,29.9,652.0,808.79,607.79
2018,9,7,15,15,889.5,78.5,4.3,29.9,607.0,773.64,585.02
2018,9,7,15,30,874.0,76.0,4.3,29.9,562.0,736.57,560.72
2018,9,7,15,45,853.5,73.5,4.4,28.9,513.0,694.29,534.84
2018,9,7,16,0,833.0,71.0,4.5,27.9,464.0,655.03,510.47
2018,9,7,16,15,805.0,67.5,4.45,27.05,412.0,604.75,475.23
2018,9,7,16,30,777.0,64.0,4.4,26.2,360.0,554.43,438.39
2018,9,7,16,45,737.0,59.5,4.35,25.4,306.5,496.46,394.12
2018,9,7,17,0,697.0,55.0,4.3,24.6,253.0,440.09,349.3
2018,9,7,17,15,634.5,49.5,4.15,23.5,201.0,373.73,295.01
2018,9,7,17,30,572.0,44.0,4.0,22.4,149.0,314.89,244.48
2018,9,7,17,45,469.0,36.0,3.85,21.3,103.5,239.83,179.7
2018,9,7,18,0,366.0,28.0,3.7,20.2,58.0,173.04,110.01
2018,9,7,18,15,210.0,17.0,3.7,19.45,31.5,77.7,0.0
2018,9,7,18,30,54.0,6.0,3.7,18.7,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,3.7,17.95,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,5,45,111.5,9.5,2.7,12.8,14.5,9.34,0.0
2018,9,8,6,0,223.0,19.0,3.0,13.2,29.0,15.62,0.0
2018,9,8,6,15,365.5,27.5,3.05,13.8,69.5,21.02,11.48
2018,9,8,6,30,508.0,36.0,3.1,14.4,110.0,28.54,19.28
2018,9,8,6,45,581.0,42.5,3.15,15.0,160.0,31.93,22.66
2018,9,8,7,0,654.0,49.0,3.2,15.6,210.0,35.23,25.75
2018,9,8,7,15,700.5,53.5,3.15,16.45,262.5,67.14,33.19
2018,9,8,7,30,747.0,58.0,3.1,17.3,315.0,113.24,58.99
2018,9,8,7,45,778.0,61.5,3.0,18.15,366.5,161.01,94.5
2018,9,8,8,0,809.0,65.0,2.9,19.0,418.0,211.74,136.59
2018,9,8,8,15,830.5,68.0,2.9,19.85,467.5,266.61,184.04
2018,9,8,8,30,852.0,71.0,2.9,20.7,517.0,318.67,229.39
2018,9,8,8,45,867.5,74.0,2.9,21.6,563.0,369.87,273.46
2018,9,8,9,0,883.0,77.0,2.9,22.5,609.0,421.48,316.66
2018,9,8,9,15,892.5,80.5,2.95,23.2,649.5,471.06,357.35
2018,9,8,9,30,902.0,84.0,3.0,23.9,690.0,520.05,396.3
2018,9,8,9,45,908.0,87.5,3.0,24.65,724.5,566.37,431.82
2018,9,8,10,0,914.0,91.0,3.0,25.4,759.0,611.38,465.21
2018,9,8,10,15,921.0,92.5,3.05,26.1,787.5,653.64,495.94
2018,9,8,10,30,928.0,94.0,3.1,26.8,816.0,694.27,524.67
2018,9,8,10,45,932.0,96.0,3.15,27.5,837.5,731.49,549.61
2018,9,8,11,0,936.0,98.0,3.2,28.2,859.0,766.51,571.73
2018,9,8,11,15,939.0,98.5,3.25,28.7,872.5,797.0,591.02
2018,9,8,11,30,942.0,99.0,3.3,29.2,886.0,824.93,608.48
2018,9,8,11,45,943.5,99.5,3.4,29.7,892.0,848.97,623.54
2018,9,8,12,0,945.0,100.0,3.5,30.2,898.0,870.15,636.7
2018,9,8,12,15,947.5,98.5,3.6,30.4,896.5,887.19,647.94
2018,9,8,12,30,950.0,97.0,3.7,30.6,895.0,901.17,657.25
2018,9,8,12,45,952.0,93.5,3.8,30.8,885.0,909.54,662.97
2018,9,8,13,0,954.0,90.0,3.9,31.0,875.0,914.64,666.68
2018,9,8,13,15,950.0,89.5,4.05,30.95,856.5,914.39,667.92
2018,9,8,13,30,946.0,89.0,4.2,30.9,838.0,910.87,667.12
2018,9,8,13,45,939.5,88.5,4.3,30.8,812.0,901.97,662.74
2018,9,8,14,0,933.0,88.0,4.4,30.7,786.0,889.93,656.36
2018,9,8,14,15,925.5,86.0,4.5,30.5,753.0,872.38,646.59
2018,9,8,14,30,918.0,84.0,4.6,30.3,720.0,851.88,634.84
2018,9,8,14,45,907.0,82.5,4.7,30.05,681.5,826.31,619.89
2018,9,8,15,0,896.0,81.0,4.8,29.8,643.0,798.24,603.15
2018,9,8,15,15,880.5,78.5,4.8,29.8,598.0,763.29,580.27
2018,9,8,15,30,865.0,76.0,4.8,29.8,553.0,726.46,555.89
2018,9,8,15,45,847.0,73.0,4.9,28.75,505.0,685.64,531.01
2018,9,8,16,0,829.0,70.0,5.0,27.7,457.0,647.69,507.54
2018,9,8,16,15,803.5,67.0,5.05,26.85,406.5,599.78,473.78
2018,9,8,16,30,778.0,64.0,5.1,26.0,356.0,551.66,438.36
2018,9,8,16,45,738.5,59.5,5.1,25.15,303.0,494.05,394.01
2018,9,8,17,0,699.0,55.0,5.1,24.3,250.0,437.99,349.03
2018,9,8,17,15,634.5,49.5,5.0,23.15,198.0,370.8,293.57
2018,9,8,17,30,570.0,44.0,4.9,22.0,146.0,311.46,242.16
2018,9,8,17,45,458.0,36.0,4.75,20.85,100.5,233.49,174.56
2018,9,8,18,0,346.0,28.0,4.6,19.7,55.0,162.92,97.7
2018,9,8,18,15,186.0,16.0,4.55,18.95,29.0,68.91,0.0
2018,9,8,18,30,26.0,4.0,4.5,18.2,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.45,17.4,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
