Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.4,11.25,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,11.4,5.0,0.0,0.0
2018,9,29,6,15,140.5,17.0,1.7,12.25,26.5,16.71,0.0
2018,9,29,6,30,236.0,28.0,2.0,13.1,48.0,22.08,11.46
2018,9,29,6,45,187.0,45.0,2.3,13.9,68.0,34.23,24.12
2018,9,29,7,0,138.0,62.0,2.6,14.7,88.0,49.65,38.23
2018,9,29,7,15,223.0,66.0,2.6,15.3,122.5,47.39,36.53
2018,9,29,7,30,308.0,70.0,2.6,15.9,157.0,62.12,39.92
2018,9,29,7,45,185.0,94.0,2.6,16.45,149.0,93.98,66.24
2018,9,29,8,0,62.0,118.0,2.6,17.0,141.0,116.15,88.99
2018,9,29,8,15,118.0,151.0,2.5,17.5,202.5,155.34,118.6
2018,9,29,8,30,174.0,184.0,2.4,18.0,264.0,204.3,156.33
2018,9,29,8,45,257.5,196.0,2.25,18.55,327.5,245.88,187.6
2018,9,29,9,0,341.0,208.0,2.1,19.1,391.0,299.22,228.65
2018,9,29,9,15,413.0,199.0,2.1,19.5,436.5,334.16,256.24
2018,9,29,9,30,485.0,190.0,2.1,19.9,482.0,377.82,290.8
2018,9,29,9,45,595.5,171.5,2.1,20.35,550.0,435.96,336.07
2018,9,29,10,0,706.0,153.0,2.1,20.8,618.0,501.57,386.5
2018,9,29,10,15,698.0,165.0,2.2,21.15,640.5,537.35,414.0
2018,9,29,10,30,690.0,177.0,2.3,21.5,663.0,571.05,439.46
2018,9,29,10,45,728.0,166.5,2.45,21.9,691.5,609.75,468.93
2018,9,29,11,0,766.0,156.0,2.6,22.3,720.0,648.71,498.17
2018,9,29,11,15,693.5,188.0,2.65,22.5,704.5,653.79,500.82
2018,9,29,11,30,621.0,220.0,2.7,22.7,689.0,653.4,499.44
2018,9,29,11,45,474.0,276.5,2.8,22.95,635.5,617.22,470.77
2018,9,29,12,0,327.0,333.0,2.9,23.2,582.0,572.84,435.75
2018,9,29,12,15,294.0,336.5,3.0,23.25,559.5,559.33,426.03
2018,9,29,12,30,261.0,340.0,3.1,23.3,537.0,544.02,414.72
2018,9,29,12,45,419.0,281.0,3.2,23.35,590.5,616.35,471.94
2018,9,29,13,0,577.0,222.0,3.3,23.4,644.0,686.3,526.36
2018,9,29,13,15,696.0,172.5,3.4,23.4,668.0,731.87,562.28
2018,9,29,13,30,815.0,123.0,3.5,23.4,692.0,771.21,591.47
2018,9,29,13,45,743.5,142.5,3.6,23.4,646.0,735.46,567.02
2018,9,29,14,0,672.0,162.0,3.7,23.4,600.0,696.75,539.79
2018,9,29,14,15,762.5,124.5,3.8,23.25,596.5,717.59,557.75
2018,9,29,14,30,853.0,87.0,3.9,23.1,593.0,726.64,566.09
2018,9,29,14,45,837.5,84.5,3.95,22.9,553.0,701.31,549.54
2018,9,29,15,0,822.0,82.0,4.0,22.7,513.0,670.23,528.8
2018,9,29,15,15,800.0,79.0,4.0,22.7,468.0,632.38,501.79
2018,9,29,15,30,778.0,76.0,4.0,22.7,423.0,593.26,472.59
2018,9,29,15,45,627.5,90.5,4.1,22.05,350.0,497.24,399.1
2018,9,29,16,0,477.0,105.0,4.2,21.4,277.0,403.58,325.59
2018,9,29,16,15,513.0,85.0,4.1,20.85,244.5,387.04,312.63
2018,9,29,16,30,549.0,65.0,4.0,20.3,212.0,363.32,292.39
2018,9,29,16,45,491.5,56.0,3.9,19.75,166.5,304.94,242.81
2018,9,29,17,0,434.0,47.0,3.8,19.2,121.0,250.34,194.9
2018,9,29,17,15,320.0,36.5,3.6,18.55,80.5,177.49,131.58
2018,9,29,17,30,206.0,26.0,3.4,17.9,40.0,110.25,54.32
2018,9,29,17,45,111.5,14.5,3.15,17.3,21.0,45.36,0.0
2018,9,29,18,0,17.0,3.0,2.9,16.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.7,16.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.65,13.8,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.6,13.9,4.0,0.0,0.0
2018,9,30,6,15,144.0,18.5,0.7,14.3,28.5,18.18,0.0
2018,9,30,6,30,260.0,32.0,0.8,14.7,53.0,26.49,14.26
2018,9,30,6,45,364.0,42.5,0.85,15.15,95.5,33.08,22.97
2018,9,30,7,0,468.0,53.0,0.9,15.6,138.0,39.36,29.08
2018,9,30,7,15,537.0,60.0,0.85,16.0,187.0,42.17,31.84
2018,9,30,7,30,606.0,67.0,0.8,16.4,236.0,66.87,37.83
2018,9,30,7,45,652.5,72.0,0.8,16.85,286.0,108.3,59.64
2018,9,30,8,0,699.0,77.0,0.8,17.3,336.0,154.31,92.3
2018,9,30,8,15,732.0,80.5,0.7,17.9,384.0,203.96,132.26
2018,9,30,8,30,765.0,84.0,0.6,18.5,432.0,252.9,173.21
2018,9,30,8,45,789.5,86.5,0.5,19.15,477.0,300.96,213.82
2018,9,30,9,0,814.0,89.0,0.4,19.8,522.0,350.37,254.64
2018,9,30,9,15,832.0,90.5,0.35,20.35,561.5,397.45,292.97
2018,9,30,9,30,850.0,92.0,0.3,20.9,601.0,444.73,330.13
2018,9,30,9,45,842.5,100.5,0.2,21.45,628.5,486.49,361.6
2018,9,30,10,0,835.0,109.0,0.1,22.0,656.0,525.99,390.14
2018,9,30,10,15,857.5,105.5,0.3,22.4,687.0,568.18,422.7
2018,9,30,10,30,880.0,102.0,0.5,22.8,718.0,611.38,455.6
2018,9,30,10,45,844.0,119.5,0.7,23.2,723.5,634.96,473.86
2018,9,30,11,0,808.0,137.0,0.9,23.6,729.0,655.7,489.77
2018,9,30,11,15,745.0,165.0,1.05,23.9,717.0,663.74,495.74
2018,9,30,11,30,682.0,193.0,1.2,24.2,705.0,667.55,498.5
2018,9,30,11,45,727.0,175.5,1.35,24.5,723.5,699.77,522.75
2018,9,30,12,0,772.0,158.0,1.5,24.8,742.0,730.52,545.58
2018,9,30,12,15,842.0,128.0,1.6,24.95,761.5,766.36,570.59
2018,9,30,12,30,912.0,98.0,1.7,25.1,781.0,798.43,592.65
2018,9,30,12,45,901.0,100.0,1.8,25.25,765.5,800.35,594.52
2018,9,30,13,0,890.0,102.0,1.9,25.4,750.0,799.09,594.65
2018,9,30,13,15,656.5,183.5,2.0,25.25,654.0,709.6,533.79
2018,9,30,13,30,423.0,265.0,2.1,25.1,558.0,611.38,461.71
2018,9,30,13,45,315.5,280.5,2.2,24.95,494.0,539.19,409.88
2018,9,30,14,0,208.0,296.0,2.3,24.8,430.0,467.14,356.56
2018,9,30,14,15,171.0,275.0,2.4,24.5,381.5,416.85,320.43
2018,9,30,14,30,134.0,254.0,2.5,24.2,333.0,366.75,283.57
2018,9,30,14,45,240.0,212.5,2.6,23.85,342.0,403.65,315.62
2018,9,30,15,0,346.0,171.0,2.7,23.5,351.0,435.53,343.2
2018,9,30,15,15,250.5,173.5,2.7,23.5,297.5,360.01,284.29
2018,9,30,15,30,155.0,176.0,2.7,23.5,244.0,290.13,229.07
2018,9,30,15,45,129.0,159.5,2.95,22.75,212.0,253.37,201.13
2018,9,30,16,0,103.0,143.0,3.2,22.0,180.0,217.96,173.46
2018,9,30,16,15,80.5,121.5,3.3,21.5,147.5,173.56,137.8
2018,9,30,16,30,58.0,100.0,3.4,21.0,115.0,137.07,107.87
2018,9,30,16,45,36.5,78.5,3.45,20.55,87.0,102.4,78.93
2018,9,30,17,0,15.0,57.0,3.5,20.1,59.0,68.96,50.78
2018,9,30,17,15,7.5,37.0,3.35,19.55,38.0,41.04,26.93
2018,9,30,17,30,0.0,17.0,3.2,19.0,17.0,16.41,2.03
2018,9,30,17,45,0.0,8.5,3.05,18.5,8.5,8.36,0.0
2018,9,30,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.5,0.9,13.7,9.5,9.34,0.0
2018,10,1,6,30,0.0,18.0,1.0,14.1,18.0,17.37,7.03
2018,10,1,6,45,0.0,31.0,1.1,14.5,31.0,29.94,20.27
2018,10,1,7,0,0.0,44.0,1.2,14.9,44.0,42.17,31.59
2018,10,1,7,15,0.0,60.5,1.15,15.4,60.5,57.27,45.23
2018,10,1,7,30,0.0,77.0,1.1,15.9,77.0,72.44,55.73
2018,10,1,7,45,1.0,83.0,1.1,16.4,83.5,78.89,60.97
2018,10,1,8,0,2.0,89.0,1.1,16.9,90.0,85.2,65.94
2018,10,1,8,15,6.5,113.0,1.05,17.7,116.0,108.29,84.36
2018,10,1,8,30,11.0,137.0,1.0,18.5,142.0,131.92,102.86
2018,10,1,8,45,7.5,145.5,0.9,19.25,149.0,139.97,108.79
2018,10,1,9,0,4.0,154.0,0.8,20.0,156.0,147.61,114.28
2018,10,1,9,15,8.0,174.0,0.75,20.55,178.5,168.23,129.9
2018,10,1,9,30,12.0,194.0,0.7,21.1,201.0,189.31,145.62
2018,10,1,9,45,34.0,231.5,0.65,21.65,253.0,232.48,178.07
2018,10,1,10,0,56.0,269.0,0.6,22.2,305.0,280.28,213.3
2018,10,1,10,15,87.5,295.5,0.6,22.65,355.0,325.34,246.17
2018,10,1,10,30,119.0,322.0,0.6,23.1,405.0,371.71,279.53
2018,10,1,10,45,196.0,318.5,0.6,23.6,459.5,422.14,316.15
2018,10,1,11,0,273.0,315.0,0.6,24.1,514.0,476.62,355.13
2018,10,1,11,15,398.0,285.5,0.65,24.4,580.5,543.45,403.84
2018,10,1,11,30,523.0,256.0,0.7,24.7,647.0,614.74,454.76
2018,10,1,11,45,555.0,234.0,0.8,25.05,650.5,630.22,466.3
2018,10,1,12,0,587.0,212.0,0.9,25.4,654.0,645.98,478.58
2018,10,1,12,15,528.0,245.0,1.05,25.55,640.5,644.54,477.44
2018,10,1,12,30,469.0,278.0,1.2,25.7,627.0,641.47,475.1
2018,10,1,12,45,319.5,302.5,1.35,25.9,538.5,554.03,412.73
2018,10,1,13,0,170.0,327.0,1.5,26.1,450.0,463.1,346.24
2018,10,1,13,15,181.0,324.5,1.65,26.1,452.0,471.65,354.16
2018,10,1,13,30,192.0,322.0,1.8,26.1,454.0,479.6,361.01
2018,10,1,13,45,275.0,286.5,1.95,26.1,467.5,513.29,388.53
2018,10,1,14,0,358.0,251.0,2.1,26.1,481.0,538.07,409.52
2018,10,1,14,15,480.0,205.5,2.15,25.85,496.0,584.79,446.97
2018,10,1,14,30,602.0,160.0,2.2,25.6,511.0,621.89,477.18
2018,10,1,14,45,543.0,161.5,2.25,25.3,461.5,568.56,439.13
2018,10,1,15,0,484.0,163.0,2.3,25.0,412.0,519.44,403.88
2018,10,1,15,15,469.5,149.5,2.3,25.0,373.0,484.32,378.61
2018,10,1,15,30,455.0,136.0,2.3,25.0,334.0,448.38,352.14
2018,10,1,15,45,525.0,108.5,2.15,24.1,311.5,449.67,355.09
2018,10,1,16,0,595.0,81.0,2.0,23.2,289.0,441.66,349.99
2018,10,1,16,15,480.0,80.5,1.95,22.65,231.5,359.48,285.42
2018,10,1,16,30,365.0,80.0,1.9,22.1,174.0,282.63,223.78
2018,10,1,16,45,331.5,65.0,1.85,21.5,135.5,236.73,185.42
2018,10,1,17,0,298.0,50.0,1.8,20.9,97.0,192.97,147.37
2018,10,1,17,15,211.0,36.0,1.8,20.4,63.0,133.92,95.94
2018,10,1,17,30,124.0,22.0,1.8,19.9,29.0,75.19,17.11
2018,10,1,17,45,62.0,11.0,1.8,19.4,14.5,27.54,0.0
2018,10,1,18,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.35,15.25,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.4,15.2,1.0,0.0,0.0
2018,10,2,6,15,49.0,14.0,1.6,15.4,17.5,13.76,0.0
2018,10,2,6,30,88.0,27.0,1.8,15.6,34.0,22.52,10.0
2018,10,2,6,45,138.0,44.0,1.95,15.85,64.0,35.96,25.19
2018,10,2,7,0,188.0,61.0,2.1,16.1,94.0,48.93,37.27
2018,10,2,7,15,232.5,77.0,2.0,16.6,131.0,60.71,47.98
2018,10,2,7,30,277.0,93.0,1.9,17.1,168.0,81.17,57.64
2018,10,2,7,45,276.0,115.0,1.8,17.65,202.5,115.52,80.58
2018,10,2,8,0,275.0,137.0,1.7,18.2,237.0,150.0,106.99
2018,10,2,8,15,218.5,131.5,1.7,19.0,218.0,152.01,110.87
2018,10,2,8,30,162.0,126.0,1.7,19.8,199.0,147.31,109.69
2018,10,2,8,45,204.0,144.0,1.7,20.65,245.0,184.17,138.53
2018,10,2,9,0,246.0,162.0,1.7,21.5,291.0,225.06,170.49
2018,10,2,9,15,274.5,205.0,1.65,22.1,359.0,286.53,218.25
2018,10,2,9,30,303.0,248.0,1.6,22.7,427.0,350.68,266.84
2018,10,2,9,45,449.5,214.0,1.6,23.3,496.5,401.23,304.84
2018,10,2,10,0,596.0,180.0,1.6,23.9,566.0,464.4,352.45
2018,10,2,10,15,612.0,179.5,1.55,24.35,590.0,497.42,376.99
2018,10,2,10,30,628.0,179.0,1.5,24.8,614.0,530.16,400.91
2018,10,2,10,45,683.0,166.0,1.45,25.25,650.5,574.26,432.8
2018,10,2,11,0,738.0,153.0,1.4,25.7,687.0,619.72,464.91
2018,10,2,11,15,823.0,119.5,1.3,26.05,723.5,666.5,497.79
2018,10,2,11,30,908.0,86.0,1.2,26.4,760.0,713.38,528.92
2018,10,2,11,45,824.0,126.0,1.15,26.7,739.5,714.14,527.67
2018,10,2,12,0,740.0,166.0,1.1,27.0,719.0,709.65,522.4
2018,10,2,12,15,556.5,224.5,0.9,27.2,639.0,643.21,472.31
2018,10,2,12,30,373.0,283.0,0.7,27.4,559.0,568.23,416.29
2018,10,2,12,45,290.5,247.5,0.55,27.55,460.0,474.79,350.79
2018,10,2,13,0,208.0,212.0,0.4,27.7,361.0,378.56,281.91
2018,10,2,13,15,270.0,245.5,0.5,27.75,433.5,462.92,343.94
2018,10,2,13,30,332.0,279.0,0.6,27.8,506.0,546.88,402.88
2018,10,2,13,45,329.0,269.0,0.7,27.85,486.5,534.6,394.97
2018,10,2,14,0,326.0,259.0,0.8,27.9,467.0,521.09,387.06
2018,10,2,14,15,303.0,245.0,1.0,27.75,430.0,487.35,365.39
2018,10,2,14,30,280.0,231.0,1.2,27.6,393.0,453.06,342.74
2018,10,2,14,45,255.0,220.0,1.45,27.5,359.5,420.39,320.58
2018,10,2,15,0,230.0,209.0,1.7,27.4,326.0,387.89,297.83
2018,10,2,15,15,260.0,187.5,1.7,27.4,308.5,379.89,293.27
2018,10,2,15,30,290.0,166.0,1.7,27.4,291.0,369.19,286.3
2018,10,2,15,45,386.5,132.0,2.15,26.65,277.5,388.44,304.12
2018,10,2,16,0,483.0,98.0,2.6,25.9,264.0,391.97,309.1
2018,10,2,16,15,513.0,79.5,2.8,25.3,231.0,373.18,294.45
2018,10,2,16,30,543.0,61.0,3.0,24.7,198.0,347.58,273.12
2018,10,2,16,45,473.0,53.0,3.15,24.05,152.5,285.91,221.95
2018,10,2,17,0,403.0,45.0,3.3,23.4,107.0,229.05,173.16
2018,10,2,17,15,284.0,33.5,3.45,22.7,69.0,156.55,110.16
2018,10,2,17,30,165.0,22.0,3.6,22.0,31.0,86.5,2.07
2018,10,2,17,45,82.5,11.0,3.7,21.25,15.5,32.69,0.0
2018,10,2,18,0,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.7,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.6,18.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,3,5,45,8.5,1.0,0.65,16.15,0.5,0.0,0.0
2018,10,3,6,0,17.0,2.0,0.6,16.2,1.0,0.0,0.0
2018,10,3,6,15,51.5,13.0,0.75,16.4,15.5,12.78,0.0
2018,10,3,6,30,86.0,24.0,0.9,16.6,30.0,20.14,7.58
2018,10,3,6,45,146.0,39.5,1.0,16.85,60.5,32.5,22.08
2018,10,3,7,0,206.0,55.0,1.1,17.1,91.0,41.03,30.24
2018,10,3,7,15,288.5,68.0,1.1,17.4,136.0,49.5,38.01
2018,10,3,7,30,371.0,81.0,1.1,17.7,181.0,68.15,45.56
2018,10,3,7,45,404.0,94.0,1.05,17.95,223.0,102.87,65.39
2018,10,3,8,0,437.0,107.0,1.0,18.2,265.0,140.9,92.49
2018,10,3,8,15,610.5,86.0,1.05,18.6,339.5,177.16,115.15
2018,10,3,8,30,784.0,65.0,1.1,19.0,414.0,233.27,156.81
2018,10,3,8,45,764.0,78.0,1.15,19.4,446.5,278.86,197.89
2018,10,3,9,0,744.0,91.0,1.2,19.8,479.0,321.72,236.05
2018,10,3,9,15,790.0,86.0,1.25,20.35,526.0,369.75,276.01
2018,10,3,9,30,836.0,81.0,1.3,20.9,573.0,423.52,319.51
2018,10,3,9,45,780.5,107.0,1.4,21.4,586.5,455.78,346.56
2018,10,3,10,0,725.0,133.0,1.5,21.9,600.0,483.12,368.76
2018,10,3,10,15,656.5,164.0,1.55,22.4,600.0,504.7,385.3
2018,10,3,10,30,588.0,195.0,1.6,22.9,600.0,520.15,396.46
2018,10,3,10,45,652.0,179.5,1.7,23.4,639.5,565.89,430.79
2018,10,3,11,0,716.0,164.0,1.8,23.9,679.0,613.62,465.91
2018,10,3,11,15,599.5,213.0,1.95,24.1,649.0,605.45,458.88
2018,10,3,11,30,483.0,262.0,2.1,24.3,619.0,589.12,445.89
2018,10,3,11,45,599.5,214.5,2.2,24.45,659.0,639.43,484.85
2018,10,3,12,0,716.0,167.0,2.3,24.6,699.0,690.33,523.54
2018,10,3,12,15,719.5,162.0,2.45,24.6,693.5,700.62,531.88
2018,10,3,12,30,723.0,157.0,2.6,24.6,688.0,708.46,538.8
2018,10,3,12,45,741.5,145.5,2.75,24.6,682.0,717.29,546.36
2018,10,3,13,0,760.0,134.0,2.9,24.6,676.0,724.61,552.63
2018,10,3,13,15,549.5,186.5,3.0,24.3,572.5,622.53,478.44
2018,10,3,13,30,339.0,239.0,3.1,24.0,469.0,508.91,392.99
2018,10,3,13,45,582.5,167.5,3.2,23.7,543.5,627.25,486.96
2018,10,3,14,0,826.0,96.0,3.3,23.4,618.0,726.47,562.05
2018,10,3,14,15,654.5,140.5,3.4,23.15,540.0,641.96,500.84
2018,10,3,14,30,483.0,185.0,3.5,22.9,462.0,554.79,435.0
2018,10,3,14,45,321.5,201.0,3.55,22.65,380.0,444.63,350.78
2018,10,3,15,0,160.0,217.0,3.6,22.4,298.0,341.44,269.49
2018,10,3,15,15,179.5,193.0,3.6,22.4,276.0,325.56,258.54
2018,10,3,15,30,199.0,169.0,3.6,22.4,254.0,307.78,245.56
2018,10,3,15,45,146.5,137.0,3.55,21.9,195.5,236.29,188.94
2018,10,3,16,0,94.0,105.0,3.5,21.4,137.0,167.34,133.24
2018,10,3,16,15,74.5,90.0,3.3,21.0,113.0,138.45,109.51
2018,10,3,16,30,55.0,75.0,3.1,20.6,89.0,105.17,81.79
2018,10,3,16,45,37.5,58.5,2.95,20.25,67.0,78.18,58.93
2018,10,3,17,0,20.0,42.0,2.8,19.9,45.0,52.3,36.9
2018,10,3,17,15,37.5,28.0,2.6,19.4,31.0,47.66,30.62
2018,10,3,17,30,55.0,14.0,2.4,18.9,17.0,36.04,0.0
2018,10,3,17,45,27.5,7.0,2.2,18.35,8.5,14.06,0.0
2018,10,3,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.7,14.4,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.8,14.5,2.0,0.0,0.0
2018,10,4,6,15,34.0,4.0,2.05,14.8,5.5,3.93,0.0
2018,10,4,6,30,51.0,5.0,2.3,15.1,9.0,3.12,0.0
2018,10,4,6,45,36.0,8.5,2.6,15.4,12.5,6.1,0.0
2018,10,4,7,0,21.0,12.0,2.9,15.7,16.0,11.37,4.35
2018,10,4,7,15,31.5,22.0,3.0,15.95,29.5,20.38,12.46
2018,10,4,7,30,42.0,32.0,3.1,16.2,43.0,30.12,19.33
2018,10,4,7,45,23.0,60.0,3.15,16.5,66.0,58.55,43.13
2018,10,4,8,0,4.0,88.0,3.2,16.8,89.0,84.39,65.32
2018,10,4,8,15,22.5,124.5,3.3,17.15,134.0,118.12,92.24
2018,10,4,8,30,41.0,161.0,3.4,17.5,179.0,155.75,122.11
2018,10,4,8,45,31.0,169.0,3.45,17.85,183.5,163.74,128.62
2018,10,4,9,0,21.0,177.0,3.5,18.2,188.0,173.61,136.48
2018,10,4,9,15,32.5,205.0,3.55,18.45,223.5,201.76,158.53
2018,10,4,9,30,44.0,233.0,3.6,18.7,259.0,234.23,183.86
2018,10,4,9,45,42.0,244.0,3.7,19.0,270.0,246.74,193.32
2018,10,4,10,0,40.0,255.0,3.8,19.3,281.0,259.02,202.56
2018,10,4,10,15,36.5,260.0,3.85,19.5,284.5,264.83,206.74
2018,10,4,10,30,33.0,265.0,3.9,19.7,288.0,270.26,210.6
2018,10,4,10,45,67.5,298.0,4.0,19.9,346.0,324.26,252.63
2018,10,4,11,0,102.0,331.0,4.1,20.1,404.0,380.72,296.02
2018,10,4,11,15,121.0,334.0,4.2,20.25,422.0,401.44,311.92
2018,10,4,11,30,140.0,337.0,4.3,20.4,440.0,422.74,328.42
2018,10,4,11,45,245.5,324.0,4.35,20.55,505.0,491.64,382.7
2018,10,4,12,0,351.0,311.0,4.4,20.7,570.0,562.23,437.5
2018,10,4,12,15,575.0,222.0,4.45,20.7,643.0,651.22,508.98
2018,10,4,12,30,799.0,133.0,4.5,20.7,716.0,736.87,576.11
2018,10,4,12,45,829.5,117.5,4.55,20.7,713.5,751.77,587.06
2018,10,4,13,0,860.0,102.0,4.6,20.7,711.0,761.26,594.62
2018,10,4,13,15,719.5,152.5,4.6,20.55,652.0,713.81,560.7
2018,10,4,13,30,579.0,203.0,4.6,20.4,593.0,657.59,517.22
2018,10,4,13,45,601.0,184.5,4.6,20.25,574.5,656.09,518.02
2018,10,4,14,0,623.0,166.0,4.6,20.1,556.0,649.35,514.73
2018,10,4,14,15,720.5,126.5,4.55,19.9,554.0,671.72,534.59
2018,10,4,14,30,818.0,87.0,4.5,19.7,552.0,685.6,546.61
2018,10,4,14,45,805.0,83.5,4.5,19.5,513.5,657.99,527.53
2018,10,4,15,0,792.0,80.0,4.5,19.3,475.0,628.31,506.46
2018,10,4,15,15,767.5,77.5,4.5,19.3,431.0,590.49,477.73
2018,10,4,15,30,743.0,75.0,4.5,19.3,387.0,551.66,447.64
2018,10,4,15,45,714.0,70.0,4.35,18.75,340.5,506.65,412.52
2018,10,4,16,0,685.0,65.0,4.2,18.2,294.0,461.52,376.28
2018,10,4,16,15,643.0,59.0,4.05,17.7,246.0,411.11,334.57
2018,10,4,16,30,601.0,53.0,3.9,17.2,198.0,360.27,291.06
2018,10,4,16,45,521.0,47.0,3.8,16.75,151.0,295.05,234.56
2018,10,4,17,0,441.0,41.0,3.7,16.3,104.0,235.41,181.24
2018,10,4,17,15,308.5,30.0,3.55,15.75,65.5,158.55,110.19
2018,10,4,17,30,176.0,19.0,3.4,15.2,27.0,82.4,0.0
2018,10,4,17,45,88.0,9.5,3.25,14.65,13.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,9.85,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,9.9,2.0,0.0,0.0
2018,10,5,6,15,116.0,14.0,1.2,10.65,20.5,13.76,0.0
2018,10,5,6,30,211.0,25.0,1.3,11.4,39.0,20.31,5.82
2018,10,5,6,45,372.5,32.5,1.45,12.15,84.0,24.48,15.45
2018,10,5,7,0,534.0,40.0,1.6,12.9,129.0,28.58,19.71
2018,10,5,7,15,603.0,46.0,1.55,13.3,178.5,34.16,24.97
2018,10,5,7,30,672.0,52.0,1.5,13.7,228.0,49.57,28.01
2018,10,5,7,45,694.5,58.5,1.45,14.1,273.5,93.09,48.25
2018,10,5,8,0,717.0,65.0,1.4,14.5,319.0,138.63,80.03
2018,10,5,8,15,740.0,70.5,1.35,15.0,364.5,185.21,117.84
2018,10,5,8,30,763.0,76.0,1.3,15.5,410.0,233.46,159.38
2018,10,5,8,45,782.5,80.0,1.3,16.05,453.0,280.84,201.01
2018,10,5,9,0,802.0,84.0,1.3,16.6,496.0,329.07,242.99
2018,10,5,9,15,746.0,108.0,1.3,17.3,514.0,366.05,276.33
2018,10,5,9,30,690.0,132.0,1.3,18.0,532.0,399.53,305.24
2018,10,5,9,45,727.5,128.5,1.3,18.75,571.5,444.21,340.76
2018,10,5,10,0,765.0,125.0,1.3,19.5,611.0,492.44,377.9
2018,10,5,10,15,836.0,103.5,1.3,20.15,655.0,540.07,414.19
2018,10,5,10,30,907.0,82.0,1.3,20.8,699.0,592.12,452.91
2018,10,5,10,45,911.5,83.5,1.25,21.5,717.5,626.66,477.16
2018,10,5,11,0,916.0,85.0,1.2,22.2,736.0,658.98,499.21
2018,10,5,11,15,903.5,91.5,1.25,22.55,742.0,682.7,516.08
2018,10,5,11,30,891.0,98.0,1.3,22.9,748.0,703.18,530.39
2018,10,5,11,45,732.5,155.0,1.3,23.25,690.5,669.27,504.1
2018,10,5,12,0,574.0,212.0,1.3,23.6,633.0,627.35,472.09
2018,10,5,12,15,511.0,228.0,1.4,23.55,601.0,606.67,458.13
2018,10,5,12,30,448.0,244.0,1.5,23.5,569.0,584.26,442.37
2018,10,5,12,45,672.0,167.0,1.6,23.5,644.5,682.21,517.32
2018,10,5,13,0,896.0,90.0,1.7,23.5,720.0,772.16,581.02
2018,10,5,13,15,798.0,123.0,1.85,23.6,672.0,737.49,557.9
2018,10,5,13,30,700.0,156.0,2.0,23.7,624.0,699.74,532.76
2018,10,5,13,45,742.5,133.5,2.15,23.85,611.5,705.09,538.97
2018,10,5,14,0,785.0,111.0,2.3,24.0,599.0,704.99,540.39
2018,10,5,14,15,816.5,94.5,2.35,23.75,577.0,701.01,539.46
2018,10,5,14,30,848.0,78.0,2.4,23.5,555.0,689.37,533.18
2018,10,5,14,45,828.0,76.5,2.5,23.25,514.5,658.48,513.3
2018,10,5,15,0,808.0,75.0,2.6,23.0,474.0,629.44,494.18
2018,10,5,15,15,774.0,74.0,2.6,23.0,427.0,586.93,462.91
2018,10,5,15,30,740.0,73.0,2.6,23.0,380.0,543.92,430.63
2018,10,5,15,45,717.0,67.5,2.7,22.4,335.0,502.02,399.73
2018,10,5,16,0,694.0,62.0,2.8,21.8,290.0,459.6,367.14
2018,10,5,16,15,642.5,57.5,2.7,21.15,241.0,405.88,323.91
2018,10,5,16,30,591.0,53.0,2.6,20.5,192.0,352.63,279.52
2018,10,5,16,45,496.5,46.5,2.5,19.85,144.0,281.42,219.63
2018,10,5,17,0,402.0,40.0,2.4,19.2,96.0,217.08,163.91
2018,10,5,17,15,268.0,28.5,2.65,18.65,59.0,141.71,94.19
2018,10,5,17,30,134.0,17.0,2.9,18.1,22.0,56.21,0.0
2018,10,5,17,45,67.0,8.5,3.15,17.5,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,6,6,15,153.5,11.0,1.5,12.15,21.0,10.81,0.0
2018,10,6,6,30,307.0,22.0,1.8,12.9,42.0,17.47,2.87
2018,10,6,6,45,435.5,29.0,2.05,13.6,85.0,23.36,14.29
2018,10,6,7,0,564.0,36.0,2.3,14.3,128.0,27.56,18.64
2018,10,6,7,15,632.0,40.5,2.35,15.05,177.0,29.35,20.47
2018,10,6,7,30,700.0,45.0,2.4,15.8,226.0,41.86,22.39
2018,10,6,7,45,743.0,48.5,2.4,16.55,276.5,85.53,40.32
2018,10,6,8,0,786.0,52.0,2.4,17.3,327.0,137.23,75.29
2018,10,6,8,15,815.5,54.5,2.6,18.05,375.5,185.62,113.91
2018,10,6,8,30,845.0,57.0,2.8,18.8,424.0,236.1,157.13
2018,10,6,8,45,866.0,58.5,3.0,19.5,468.5,285.27,200.66
2018,10,6,9,0,887.0,60.0,3.2,20.2,513.0,335.2,244.69
2018,10,6,9,15,899.5,63.0,3.3,20.65,552.5,383.93,287.38
2018,10,6,9,30,912.0,66.0,3.4,21.1,592.0,432.18,328.69
2018,10,6,9,45,920.0,70.0,3.55,21.5,626.0,478.65,367.7
2018,10,6,10,0,928.0,74.0,3.7,21.9,660.0,523.84,404.69
2018,10,6,10,15,936.5,74.5,3.75,22.2,686.5,564.49,437.4
2018,10,6,10,30,945.0,75.0,3.8,22.5,713.0,603.44,468.03
2018,10,6,10,45,951.5,75.5,3.9,22.8,733.0,639.29,495.82
2018,10,6,11,0,958.0,76.0,4.0,23.1,753.0,672.92,521.45
2018,10,6,11,15,961.5,76.0,4.1,23.3,764.5,701.71,543.35
2018,10,6,11,30,965.0,76.0,4.2,23.5,776.0,727.78,562.07
2018,10,6,11,45,966.5,76.0,4.3,23.7,779.0,749.63,577.35
2018,10,6,12,0,968.0,76.0,4.4,23.9,782.0,768.46,590.54
2018,10,6,12,15,966.5,75.5,4.5,24.05,776.5,781.47,599.91
2018,10,6,12,30,965.0,75.0,4.6,24.2,771.0,791.22,607.2
2018,10,6,12,45,961.5,75.0,4.75,24.3,757.5,796.72,612.0
2018,10,6,13,0,958.0,75.0,4.9,24.4,744.0,798.89,614.58
2018,10,6,13,15,951.5,74.0,4.95,24.4,722.0,794.46,612.31
2018,10,6,13,30,945.0,73.0,5.0,24.4,700.0,786.75,607.85
2018,10,6,13,45,937.0,71.5,5.05,24.45,671.5,774.21,599.9
2018,10,6,14,0,929.0,70.0,5.1,24.5,643.0,758.58,589.82
2018,10,6,14,15,917.5,68.5,5.2,24.45,607.5,737.5,576.26
2018,10,6,14,30,906.0,67.0,5.3,24.4,572.0,713.71,560.67
2018,10,6,14,45,889.5,65.0,5.35,24.3,530.5,683.43,540.08
2018,10,6,15,0,873.0,63.0,5.4,24.2,489.0,651.04,517.72
2018,10,6,15,15,851.0,60.5,5.4,24.2,443.5,612.74,489.05
2018,10,6,15,30,829.0,58.0,5.4,24.2,398.0,573.15,458.57
2018,10,6,15,45,794.0,56.0,5.3,23.8,348.5,529.24,424.24
2018,10,6,16,0,759.0,54.0,5.2,23.4,299.0,481.94,386.31
2018,10,6,16,15,704.5,50.5,4.75,22.75,248.0,423.57,338.24
2018,10,6,16,30,650.0,47.0,4.3,22.1,197.0,367.53,290.57
2018,10,6,16,45,564.0,41.0,3.9,21.45,148.0,298.14,231.31
2018,10,6,17,0,478.0,35.0,3.5,20.8,99.0,238.3,178.1
2018,10,6,17,15,330.5,26.0,3.4,20.15,61.0,157.75,100.2
2018,10,6,17,30,183.0,17.0,3.3,19.5,23.0,69.78,0.0
2018,10,6,17,45,91.5,8.5,3.2,18.85,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.45,17.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.4,17.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.4,17.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,17.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,6,15,149.0,11.5,3.95,13.55,20.5,11.3,0.0
2018,10,7,6,30,298.0,23.0,4.2,14.0,41.0,18.7,1.67
2018,10,7,6,45,428.0,31.0,4.4,14.5,84.5,23.46,14.18
2018,10,7,7,0,558.0,39.0,4.6,15.0,128.0,30.68,21.24
2018,10,7,7,15,626.5,44.0,4.9,15.6,177.5,32.69,23.33
2018,10,7,7,30,695.0,49.0,5.2,16.2,227.0,43.14,25.01
2018,10,7,7,45,737.5,53.5,5.5,16.75,277.5,87.19,42.55
2018,10,7,8,0,780.0,58.0,5.8,17.3,328.0,135.31,74.3
2018,10,7,8,15,808.5,61.0,5.85,17.9,376.5,183.57,112.95
2018,10,7,8,30,837.0,64.0,5.9,18.5,425.0,237.74,159.56
2018,10,7,8,45,856.5,67.0,6.0,19.1,469.5,287.44,204.05
2018,10,7,9,0,876.0,70.0,6.1,19.7,514.0,337.79,249.08
2018,10,7,9,15,892.0,71.5,6.1,20.2,553.5,385.94,291.88
2018,10,7,9,30,908.0,73.0,6.1,20.7,593.0,433.89,333.6
2018,10,7,9,45,919.0,74.5,6.1,21.15,626.5,479.19,372.34
2018,10,7,10,0,930.0,76.0,6.1,21.6,660.0,523.4,409.21
2018,10,7,10,15,933.5,79.0,6.1,22.0,685.5,563.81,442.28
2018,10,7,10,30,937.0,82.0,6.1,22.4,711.0,602.2,472.96
2018,10,7,10,45,935.0,85.5,6.1,22.75,727.5,635.64,499.26
2018,10,7,11,0,933.0,89.0,6.1,23.1,744.0,666.43,522.98
2018,10,7,11,15,930.0,91.0,6.05,23.4,752.5,692.36,542.61
2018,10,7,11,30,927.0,93.0,6.0,23.7,761.0,715.37,559.72
2018,10,7,11,45,920.5,96.0,5.95,24.0,761.5,733.99,572.39
2018,10,7,12,0,914.0,99.0,5.9,24.3,762.0,749.47,582.77
2018,10,7,12,15,917.0,96.5,5.9,24.5,757.5,763.13,592.3
2018,10,7,12,30,920.0,94.0,5.9,24.7,753.0,773.75,599.73
2018,10,7,12,45,923.5,91.0,5.85,24.95,742.0,781.13,604.61
2018,10,7,13,0,927.0,88.0,5.8,25.2,731.0,785.33,607.32
2018,10,7,13,15,915.5,88.5,5.8,25.3,708.0,778.85,603.01
2018,10,7,13,30,904.0,89.0,5.8,25.4,685.0,769.27,596.63
2018,10,7,13,45,886.5,90.5,5.8,25.5,654.0,753.39,585.78
2018,10,7,14,0,869.0,92.0,5.8,25.6,623.0,734.81,573.07
2018,10,7,14,15,853.0,90.0,5.75,25.6,587.0,714.42,559.12
2018,10,7,14,30,837.0,88.0,5.7,25.6,551.0,688.35,541.0
2018,10,7,14,45,815.0,86.0,5.65,25.6,509.0,656.03,517.96
2018,10,7,15,0,793.0,84.0,5.6,25.6,467.0,621.99,492.58
2018,10,7,15,15,766.5,80.5,5.6,25.6,422.0,582.02,462.42
2018,10,7,15,30,740.0,77.0,5.6,25.6,377.0,541.13,430.93
2018,10,7,15,45,709.5,71.5,5.0,25.2,329.5,495.14,394.27
2018,10,7,16,0,679.0,66.0,4.4,24.8,282.0,451.49,358.49
2018,10,7,16,15,639.5,58.5,3.95,23.9,234.0,399.29,316.24
2018,10,7,16,30,600.0,51.0,3.5,23.0,186.0,348.56,273.58
2018,10,7,16,45,529.5,43.0,3.05,22.1,140.0,286.2,220.35
2018,10,7,17,0,459.0,35.0,2.6,21.2,94.0,228.87,169.35
2018,10,7,17,15,305.5,24.5,2.55,20.5,56.5,144.81,86.27
2018,10,7,17,30,152.0,14.0,2.5,19.8,19.0,57.13,0.0
2018,10,7,17,45,76.0,7.0,2.45,19.1,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,15,154.0,10.5,2.25,13.5,19.5,10.32,0.0
2018,10,8,6,30,308.0,21.0,2.5,14.3,39.0,16.85,0.0
2018,10,8,6,45,439.5,28.0,2.8,15.1,81.5,22.72,13.42
2018,10,8,7,0,571.0,35.0,3.1,15.9,124.0,26.95,17.89
2018,10,8,7,15,638.0,39.5,3.3,16.5,173.0,28.77,19.78
2018,10,8,7,30,705.0,44.0,3.5,17.1,222.0,36.78,26.96
2018,10,8,7,45,746.0,47.5,3.75,17.75,271.5,80.28,36.99
2018,10,8,8,0,787.0,51.0,4.0,18.4,321.0,131.55,70.66
2018,10,8,8,15,814.5,53.5,4.05,19.0,368.5,179.42,108.42
2018,10,8,8,30,842.0,56.0,4.1,19.6,416.0,229.15,150.97
2018,10,8,8,45,860.5,58.0,4.1,20.2,459.0,277.74,194.11
2018,10,8,9,0,879.0,60.0,4.1,20.8,502.0,326.84,237.63
2018,10,8,9,15,893.0,61.5,4.05,21.4,540.5,374.19,279.14
2018,10,8,9,30,907.0,63.0,4.0,22.0,579.0,421.17,319.33
2018,10,8,9,45,917.5,64.0,3.95,22.55,611.5,465.54,356.48
2018,10,8,10,0,928.0,65.0,3.9,23.1,644.0,508.78,391.66
2018,10,8,10,15,935.0,67.0,3.9,23.6,670.5,549.81,424.3
2018,10,8,10,30,942.0,69.0,3.9,24.1,697.0,589.05,454.7
2018,10,8,10,45,946.5,69.5,3.9,24.55,715.5,623.4,480.86
2018,10,8,11,0,951.0,70.0,3.9,25.0,734.0,655.4,504.71
2018,10,8,11,15,954.0,70.0,3.85,25.3,744.5,683.46,525.37
2018,10,8,11,30,957.0,70.0,3.8,25.6,755.0,708.8,543.03
2018,10,8,11,45,957.5,70.0,3.75,25.9,757.5,729.59,556.71
2018,10,8,12,0,958.0,70.0,3.7,26.2,760.0,747.34,568.27
2018,10,8,12,15,956.5,70.5,3.6,26.35,755.0,761.06,577.17
2018,10,8,12,30,955.0,71.0,3.5,26.5,750.0,771.57,583.9
2018,10,8,12,45,951.5,70.5,3.45,26.65,736.5,776.32,586.94
2018,10,8,13,0,948.0,70.0,3.4,26.8,723.0,777.78,587.84
2018,10,8,13,15,942.0,69.5,3.25,26.85,702.0,774.13,585.09
2018,10,8,13,30,936.0,69.0,3.1,26.9,681.0,767.25,580.25
2018,10,8,13,45,927.5,68.0,3.0,26.95,652.5,754.86,571.93
2018,10,8,14,0,919.0,67.0,2.9,27.0,624.0,739.45,561.64
2018,10,8,14,15,907.0,65.5,2.8,26.95,589.0,718.12,547.49
2018,10,8,14,30,895.0,64.0,2.7,26.9,554.0,694.14,531.52
2018,10,8,14,45,878.5,62.5,2.6,26.85,513.5,664.69,511.61
2018,10,8,15,0,862.0,61.0,2.5,26.8,473.0,633.2,489.85
2018,10,8,15,15,839.0,58.5,2.5,26.8,427.5,594.69,461.98
2018,10,8,15,30,816.0,56.0,2.5,26.8,382.0,555.0,432.56
2018,10,8,15,45,783.5,53.5,2.15,26.35,334.0,512.56,399.69
2018,10,8,16,0,751.0,51.0,1.8,25.9,286.0,466.67,363.31
2018,10,8,16,15,701.0,47.0,1.55,25.1,236.0,410.75,318.95
2018,10,8,16,30,651.0,43.0,1.3,24.3,186.0,356.92,274.53
2018,10,8,16,45,568.5,37.5,1.05,23.55,139.0,290.45,218.97
2018,10,8,17,0,486.0,32.0,0.8,22.8,92.0,229.49,165.73
2018,10,8,17,15,326.0,23.0,0.9,21.95,55.0,146.99,79.32
2018,10,8,17,30,166.0,14.0,1.0,21.1,18.0,60.35,0.0
2018,10,8,17,45,83.0,7.0,1.1,20.25,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
