Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.0,1.0,11.1,8.5,0.0,0.0
2018,10,19,6,30,139.0,14.0,1.0,11.5,17.0,13.76,0.0
2018,10,19,6,45,290.5,24.5,0.95,11.95,52.5,19.51,6.88
2018,10,19,7,0,442.0,35.0,0.9,12.4,88.0,26.7,17.44
2018,10,19,7,15,528.5,42.0,0.9,13.05,134.5,30.28,21.23
2018,10,19,7,30,615.0,49.0,0.9,13.7,181.0,33.79,24.61
2018,10,19,7,45,668.0,54.0,0.9,14.3,229.5,57.99,31.43
2018,10,19,8,0,721.0,59.0,0.9,14.9,278.0,101.68,52.99
2018,10,19,8,15,756.0,63.0,0.9,15.8,325.0,147.04,84.64
2018,10,19,8,30,791.0,67.0,0.9,16.7,372.0,195.19,123.12
2018,10,19,8,45,815.5,69.5,0.9,17.6,415.0,242.11,163.06
2018,10,19,9,0,840.0,72.0,0.9,18.5,458.0,290.23,204.39
2018,10,19,9,15,857.0,74.5,1.0,19.4,496.5,336.88,244.58
2018,10,19,9,30,874.0,77.0,1.1,20.3,535.0,386.4,286.04
2018,10,19,9,45,885.5,79.0,1.25,21.2,567.0,429.83,322.12
2018,10,19,10,0,897.0,81.0,1.4,22.1,599.0,472.26,356.47
2018,10,19,10,15,906.0,82.0,1.45,22.9,624.5,511.35,387.11
2018,10,19,10,30,915.0,83.0,1.5,23.7,650.0,548.82,415.64
2018,10,19,10,45,920.5,84.0,1.55,24.55,668.0,582.57,440.62
2018,10,19,11,0,926.0,85.0,1.6,25.4,686.0,614.13,463.35
2018,10,19,11,15,929.0,85.5,1.55,25.85,696.0,641.35,482.56
2018,10,19,11,30,932.0,86.0,1.5,26.3,706.0,665.93,499.47
2018,10,19,11,45,932.5,86.0,1.5,26.8,708.0,685.68,512.95
2018,10,19,12,0,933.0,86.0,1.5,27.3,710.0,702.48,524.19
2018,10,19,12,15,930.0,86.0,1.45,27.5,703.5,713.92,531.61
2018,10,19,12,30,927.0,86.0,1.4,27.7,697.0,722.22,536.52
2018,10,19,12,45,920.5,86.5,1.35,27.95,682.5,725.49,538.03
2018,10,19,13,0,914.0,87.0,1.3,28.2,668.0,725.61,537.55
2018,10,19,13,15,907.0,86.0,1.3,28.2,646.5,720.68,534.84
2018,10,19,13,30,900.0,85.0,1.3,28.2,625.0,712.69,530.22
2018,10,19,13,45,889.5,83.5,1.25,28.25,596.0,698.8,521.13
2018,10,19,14,0,879.0,82.0,1.2,28.3,567.0,682.1,510.25
2018,10,19,14,15,864.5,79.5,1.15,28.15,531.5,662.06,496.82
2018,10,19,14,30,850.0,77.0,1.1,28.0,496.0,636.67,479.56
2018,10,19,14,45,829.5,74.0,1.1,27.85,455.0,604.77,457.87
2018,10,19,15,0,809.0,71.0,1.1,27.7,414.0,571.13,434.44
2018,10,19,15,15,779.5,68.0,1.1,27.7,369.0,530.87,405.33
2018,10,19,15,30,750.0,65.0,1.1,27.7,324.0,489.9,374.85
2018,10,19,15,45,707.5,60.5,0.9,26.75,276.0,440.23,337.23
2018,10,19,16,0,665.0,56.0,0.7,25.8,228.0,391.35,298.83
2018,10,19,16,15,599.0,49.5,0.8,24.75,180.0,334.05,253.99
2018,10,19,16,30,533.0,43.0,0.9,23.7,132.0,277.92,207.94
2018,10,19,16,45,412.5,34.5,1.0,22.65,89.5,204.16,146.62
2018,10,19,17,0,292.0,26.0,1.1,21.6,47.0,135.11,67.55
2018,10,19,17,15,157.0,14.5,1.15,20.8,24.5,57.32,0.0
2018,10,19,17,30,22.0,3.0,1.2,20.0,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.25,19.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,6,15,62.0,6.5,1.15,10.6,8.0,0.0,0.0
2018,10,20,6,30,124.0,13.0,1.2,11.1,16.0,12.78,0.0
2018,10,20,6,45,271.0,24.0,1.2,11.6,50.0,19.22,5.59
2018,10,20,7,0,418.0,35.0,1.2,12.1,84.0,26.92,17.55
2018,10,20,7,15,506.5,42.5,1.25,12.75,129.5,30.93,21.78
2018,10,20,7,30,595.0,50.0,1.3,13.4,175.0,34.83,25.53
2018,10,20,7,45,650.0,55.5,1.35,14.0,223.5,53.45,29.16
2018,10,20,8,0,705.0,61.0,1.4,14.6,272.0,99.94,52.78
2018,10,20,8,15,741.5,64.5,1.25,15.45,318.5,144.06,83.1
2018,10,20,8,30,778.0,68.0,1.1,16.3,365.0,191.13,120.51
2018,10,20,8,45,804.0,71.0,0.95,17.15,408.5,238.08,160.29
2018,10,20,9,0,830.0,74.0,0.8,18.0,452.0,286.38,201.48
2018,10,20,9,15,848.5,75.5,0.7,19.05,490.0,332.03,240.12
2018,10,20,9,30,867.0,77.0,0.6,20.1,528.0,380.67,279.76
2018,10,20,9,45,880.5,78.5,0.5,21.1,560.5,424.05,314.12
2018,10,20,10,0,894.0,80.0,0.4,22.1,593.0,466.58,346.39
2018,10,20,10,15,903.0,81.0,0.5,22.95,618.0,505.46,376.61
2018,10,20,10,30,912.0,82.0,0.6,23.8,643.0,542.72,404.84
2018,10,20,10,45,918.5,83.0,0.65,24.6,661.5,576.83,429.73
2018,10,20,11,0,925.0,84.0,0.7,25.4,680.0,608.81,452.46
2018,10,20,11,15,928.5,84.0,0.85,26.05,690.0,635.72,472.5
2018,10,20,11,30,932.0,84.0,1.0,26.7,700.0,660.03,490.39
2018,10,20,11,45,933.5,84.0,1.1,27.3,702.5,680.33,504.85
2018,10,20,12,0,935.0,84.0,1.2,27.9,705.0,697.73,517.13
2018,10,20,12,15,933.5,83.5,1.3,28.1,699.0,709.63,526.31
2018,10,20,12,30,932.0,83.0,1.4,28.3,693.0,718.4,532.88
2018,10,20,12,45,928.0,83.0,1.5,28.45,679.5,722.85,536.74
2018,10,20,13,0,924.0,83.0,1.6,28.6,666.0,724.13,538.59
2018,10,20,13,15,917.5,81.5,1.65,28.6,644.0,718.97,536.08
2018,10,20,13,30,911.0,80.0,1.7,28.6,622.0,710.69,531.6
2018,10,20,13,45,901.0,78.5,1.8,28.6,593.5,697.03,523.86
2018,10,20,14,0,891.0,77.0,1.9,28.6,565.0,680.52,514.16
2018,10,20,14,15,876.5,75.0,1.95,28.35,529.5,657.81,499.6
2018,10,20,14,30,862.0,73.0,2.0,28.1,494.0,632.69,483.01
2018,10,20,14,45,842.0,70.5,2.05,27.9,453.0,604.59,463.67
2018,10,20,15,0,822.0,68.0,2.1,27.7,412.0,571.6,440.34
2018,10,20,15,15,792.5,65.0,2.1,27.7,366.5,531.14,410.31
2018,10,20,15,30,763.0,62.0,2.1,27.7,321.0,489.94,378.9
2018,10,20,15,45,720.5,57.5,1.8,26.5,273.0,440.08,340.76
2018,10,20,16,0,678.0,53.0,1.5,25.3,225.0,391.03,301.76
2018,10,20,16,15,611.0,47.5,1.45,23.95,177.5,331.39,253.96
2018,10,20,16,30,544.0,42.0,1.4,22.6,130.0,278.67,209.52
2018,10,20,16,45,428.5,33.5,1.35,21.2,88.0,206.85,148.44
2018,10,20,17,0,313.0,25.0,1.3,19.8,46.0,138.12,59.37
2018,10,20,17,15,167.0,14.0,1.4,19.1,24.0,58.89,0.0
2018,10,20,17,30,21.0,3.0,1.5,18.4,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.6,17.65,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,6,15,64.0,6.5,1.2,9.3,7.5,0.0,0.0
2018,10,21,6,30,128.0,13.0,1.3,9.8,15.0,12.78,0.0
2018,10,21,6,45,266.5,23.5,1.45,10.35,47.5,18.93,4.06
2018,10,21,7,0,405.0,34.0,1.6,10.9,80.0,26.17,16.89
2018,10,21,7,15,505.5,41.0,1.7,11.5,126.5,29.78,20.84
2018,10,21,7,30,606.0,48.0,1.8,12.1,173.0,33.33,24.3
2018,10,21,7,45,667.5,52.0,1.9,12.75,222.5,51.86,29.01
2018,10,21,8,0,729.0,56.0,2.0,13.4,272.0,94.8,48.41
2018,10,21,8,15,764.5,59.5,1.95,14.05,318.5,139.86,79.29
2018,10,21,8,30,800.0,63.0,1.9,14.7,365.0,187.72,117.71
2018,10,21,8,45,824.0,66.0,1.85,15.35,408.5,235.12,158.74
2018,10,21,9,0,848.0,69.0,1.8,16.0,452.0,283.64,201.43
2018,10,21,9,15,861.0,72.0,1.7,16.7,489.0,332.72,244.39
2018,10,21,9,30,874.0,75.0,1.6,17.4,526.0,378.09,283.46
2018,10,21,9,45,880.5,79.0,1.55,18.05,557.0,421.18,319.85
2018,10,21,10,0,887.0,83.0,1.5,18.7,588.0,462.92,353.99
2018,10,21,10,15,895.5,85.0,1.45,19.35,613.5,502.18,385.13
2018,10,21,10,30,904.0,87.0,1.4,20.0,639.0,539.84,414.03
2018,10,21,10,45,910.0,88.0,1.35,20.6,657.0,573.4,439.13
2018,10,21,11,0,916.0,89.0,1.3,21.2,675.0,604.81,461.91
2018,10,21,11,15,919.0,89.5,1.35,21.7,685.0,631.67,481.76
2018,10,21,11,30,922.0,90.0,1.4,22.2,695.0,655.94,499.39
2018,10,21,11,45,922.5,90.0,1.5,22.75,697.0,675.41,513.67
2018,10,21,12,0,923.0,90.0,1.6,23.3,699.0,691.98,525.71
2018,10,21,12,15,920.0,90.0,1.7,23.7,692.5,703.27,534.21
2018,10,21,12,30,917.0,90.0,1.8,24.1,686.0,711.45,540.42
2018,10,21,12,45,910.0,90.0,1.9,24.5,671.0,713.81,542.24
2018,10,21,13,0,903.0,90.0,2.0,24.9,656.0,713.04,542.03
2018,10,21,13,15,895.5,89.0,2.2,25.05,634.0,707.8,539.96
2018,10,21,13,30,888.0,88.0,2.4,25.2,612.0,699.55,535.77
2018,10,21,13,45,877.0,86.0,2.55,25.35,583.0,684.95,526.74
2018,10,21,14,0,866.0,84.0,2.7,25.5,554.0,670.48,517.27
2018,10,21,14,15,851.0,82.0,2.85,25.25,519.0,648.05,502.67
2018,10,21,14,30,836.0,80.0,3.0,25.0,484.0,623.25,485.99
2018,10,21,14,45,815.0,76.5,3.15,24.75,443.0,590.96,463.31
2018,10,21,15,0,794.0,73.0,3.3,24.5,402.0,556.98,438.73
2018,10,21,15,15,762.5,70.0,3.3,24.5,357.0,516.25,407.46
2018,10,21,15,30,731.0,67.0,3.3,24.5,312.0,474.95,374.92
2018,10,21,15,45,686.0,62.0,3.45,23.25,264.5,424.44,336.17
2018,10,21,16,0,641.0,57.0,3.6,22.0,217.0,377.66,298.53
2018,10,21,16,15,570.5,50.5,3.6,20.8,170.0,317.48,248.5
2018,10,21,16,30,500.0,44.0,3.6,19.6,123.0,261.23,199.93
2018,10,21,16,45,372.0,34.5,3.55,18.45,81.5,186.13,134.66
2018,10,21,17,0,244.0,25.0,3.5,17.3,40.0,114.11,37.59
2018,10,21,17,15,122.0,12.5,3.5,16.5,20.0,44.76,0.0
2018,10,21,17,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,6,15,35.0,4.5,1.65,9.4,5.0,0.0,0.0
2018,10,22,6,30,70.0,9.0,1.9,10.0,10.0,8.85,0.0
2018,10,22,6,45,226.5,21.5,2.15,10.55,43.0,17.11,1.47
2018,10,22,7,0,383.0,34.0,2.4,11.1,76.0,26.4,16.93
2018,10,22,7,15,498.0,40.0,2.5,11.65,123.5,29.08,20.15
2018,10,22,7,30,613.0,46.0,2.6,12.2,171.0,34.85,25.62
2018,10,22,7,45,668.5,51.0,2.75,12.7,219.0,48.81,27.88
2018,10,22,8,0,724.0,56.0,2.9,13.2,267.0,92.05,46.96
2018,10,22,8,15,761.0,59.5,2.9,13.75,314.0,136.87,77.26
2018,10,22,8,30,798.0,63.0,2.9,14.3,361.0,184.62,115.5
2018,10,22,8,45,824.0,65.0,2.9,14.8,404.5,231.32,156.15
2018,10,22,9,0,850.0,67.0,2.9,15.3,448.0,282.61,201.53
2018,10,22,9,15,865.5,69.5,2.9,15.85,485.5,328.69,242.88
2018,10,22,9,30,881.0,72.0,2.9,16.4,523.0,374.53,283.39
2018,10,22,9,45,891.0,75.0,2.85,16.95,555.0,418.24,321.26
2018,10,22,10,0,901.0,78.0,2.8,17.5,587.0,460.83,357.17
2018,10,22,10,15,910.0,79.0,2.85,18.05,612.0,499.75,389.48
2018,10,22,10,30,919.0,80.0,2.9,18.6,637.0,537.05,419.68
2018,10,22,10,45,925.0,80.5,2.95,19.1,655.0,570.45,446.28
2018,10,22,11,0,931.0,81.0,3.0,19.6,673.0,601.66,470.61
2018,10,22,11,15,934.0,81.5,3.1,19.95,683.0,628.76,491.81
2018,10,22,11,30,937.0,82.0,3.2,20.3,693.0,653.22,510.71
2018,10,22,11,45,938.0,82.0,3.25,20.65,695.0,673.17,525.83
2018,10,22,12,0,939.0,82.0,3.3,21.0,697.0,690.19,538.61
2018,10,22,12,15,937.5,81.5,3.4,21.2,691.0,702.04,547.99
2018,10,22,12,30,936.0,81.0,3.5,21.4,685.0,710.77,554.81
2018,10,22,12,45,932.0,80.0,3.6,21.6,670.5,714.13,557.54
2018,10,22,13,0,928.0,79.0,3.7,21.8,656.0,714.3,558.1
2018,10,22,13,15,921.0,78.5,3.8,21.7,634.5,709.82,556.06
2018,10,22,13,30,914.0,78.0,3.9,21.6,613.0,702.25,551.89
2018,10,22,13,45,903.0,76.0,4.0,21.55,583.5,687.38,542.32
2018,10,22,14,0,892.0,74.0,4.1,21.5,554.0,669.67,530.35
2018,10,22,14,15,876.0,72.5,4.2,21.1,518.5,646.62,514.65
2018,10,22,14,30,860.0,71.0,4.3,20.7,483.0,621.22,496.8
2018,10,22,14,45,839.0,68.0,4.4,20.35,441.5,592.09,475.68
2018,10,22,15,0,818.0,65.0,4.5,20.0,400.0,558.19,450.34
2018,10,22,15,15,787.5,62.5,4.5,20.0,355.0,518.12,418.55
2018,10,22,15,30,757.0,60.0,4.5,20.0,310.0,477.4,385.39
2018,10,22,15,45,712.5,55.5,4.6,18.75,262.5,427.15,345.54
2018,10,22,16,0,668.0,51.0,4.7,17.5,215.0,377.87,304.67
2018,10,22,16,15,598.0,45.5,4.55,16.7,168.0,317.99,252.89
2018,10,22,16,30,528.0,40.0,4.4,15.9,121.0,265.29,205.39
2018,10,22,16,45,397.5,31.5,4.25,15.1,79.5,190.14,137.85
2018,10,22,17,0,267.0,23.0,4.1,14.3,38.0,117.18,22.94
2018,10,22,17,15,133.5,11.5,3.95,13.75,19.0,46.32,0.0
2018,10,22,17,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,6,15,34.5,4.0,1.45,9.25,4.5,0.0,0.0
2018,10,23,6,30,69.0,8.0,1.5,9.8,9.0,7.86,0.0
2018,10,23,6,45,240.0,20.5,1.6,10.4,43.0,16.31,0.0
2018,10,23,7,0,411.0,33.0,1.7,11.0,77.0,25.67,16.18
2018,10,23,7,15,425.5,43.5,1.85,11.6,109.5,32.49,23.14
2018,10,23,7,30,440.0,54.0,2.0,12.2,142.0,38.95,29.26
2018,10,23,7,45,489.5,64.5,2.2,12.8,186.0,52.59,34.52
2018,10,23,8,0,539.0,75.0,2.4,13.4,230.0,91.22,53.36
2018,10,23,8,15,455.5,100.0,2.4,13.75,246.5,132.06,86.57
2018,10,23,8,30,372.0,125.0,2.4,14.1,263.0,164.01,116.48
2018,10,23,8,45,388.5,141.0,2.4,14.5,300.0,201.24,147.66
2018,10,23,9,0,405.0,157.0,2.4,14.9,337.0,239.68,180.23
2018,10,23,9,15,560.0,135.0,2.5,15.2,406.5,287.55,217.22
2018,10,23,9,30,715.0,113.0,2.6,15.5,476.0,346.55,264.44
2018,10,23,9,45,535.5,162.0,2.7,15.75,443.5,353.24,275.07
2018,10,23,10,0,356.0,211.0,2.8,16.0,411.0,346.04,272.49
2018,10,23,10,15,270.5,241.5,2.95,16.2,397.0,349.64,276.47
2018,10,23,10,30,185.0,272.0,3.1,16.4,383.0,347.74,275.14
2018,10,23,10,45,265.0,269.5,3.25,16.6,434.0,395.42,313.11
2018,10,23,11,0,345.0,267.0,3.4,16.8,485.0,447.7,354.4
2018,10,23,11,15,466.0,232.0,3.45,16.8,531.0,497.09,394.3
2018,10,23,11,30,587.0,197.0,3.5,16.8,577.0,549.56,436.51
2018,10,23,11,45,628.0,184.0,3.6,16.8,591.5,577.67,459.14
2018,10,23,12,0,669.0,171.0,3.7,16.8,606.0,603.81,480.36
2018,10,23,12,15,528.0,215.5,3.7,16.8,557.0,565.59,449.65
2018,10,23,12,30,387.0,260.0,3.7,16.8,508.0,520.8,413.72
2018,10,23,12,45,491.5,218.0,3.7,16.8,526.0,557.35,444.42
2018,10,23,13,0,596.0,176.0,3.7,16.8,544.0,590.81,472.29
2018,10,23,13,15,735.0,130.5,3.6,17.0,568.5,639.12,510.99
2018,10,23,13,30,874.0,85.0,3.5,17.2,593.0,678.91,542.86
2018,10,23,13,45,877.0,81.0,3.35,17.45,569.5,671.52,536.71
2018,10,23,14,0,880.0,77.0,3.2,17.7,546.0,661.09,528.49
2018,10,23,14,15,738.5,100.0,3.05,17.8,476.0,589.69,472.82
2018,10,23,14,30,597.0,123.0,2.9,17.9,406.0,515.98,415.03
2018,10,23,14,45,686.0,95.5,2.7,18.0,393.5,528.83,425.89
2018,10,23,15,0,775.0,68.0,2.5,18.1,381.0,533.0,429.05
2018,10,23,15,15,766.0,63.5,2.5,18.1,343.5,503.77,405.75
2018,10,23,15,30,757.0,59.0,2.5,18.1,306.0,472.77,380.43
2018,10,23,15,45,714.0,54.5,2.35,17.75,258.5,423.48,339.93
2018,10,23,16,0,671.0,50.0,2.2,17.4,211.0,375.06,298.83
2018,10,23,16,15,601.5,44.0,2.0,16.45,164.0,315.09,247.79
2018,10,23,16,30,532.0,38.0,1.8,15.5,117.0,258.72,198.04
2018,10,23,16,45,400.0,30.0,1.55,14.5,76.5,187.63,133.62
2018,10,23,17,0,268.0,22.0,1.3,13.5,36.0,114.32,0.67
2018,10,23,17,15,134.0,11.0,1.4,13.05,18.0,45.45,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,6,15,18.0,4.0,1.15,9.6,4.0,0.0,0.0
2018,10,24,6,30,36.0,8.0,1.1,10.0,8.0,7.86,0.0
2018,10,24,6,45,89.5,22.5,1.05,10.4,30.0,18.83,0.0
2018,10,24,7,0,143.0,37.0,1.0,10.8,52.0,30.47,20.09
2018,10,24,7,15,317.0,45.0,1.2,11.55,100.5,33.83,24.29
2018,10,24,7,30,491.0,53.0,1.4,12.3,149.0,38.33,28.69
2018,10,24,7,45,604.0,52.0,1.55,13.05,202.0,41.45,25.3
2018,10,24,8,0,717.0,51.0,1.7,13.8,255.0,82.35,40.29
2018,10,24,8,15,752.0,54.5,1.65,14.4,300.5,126.25,68.83
2018,10,24,8,30,787.0,58.0,1.6,15.0,346.0,172.88,105.42
2018,10,24,8,45,811.0,60.0,1.55,15.65,387.5,218.33,144.37
2018,10,24,9,0,835.0,62.0,1.5,16.3,429.0,268.2,187.87
2018,10,24,9,15,851.0,64.0,1.45,16.95,465.5,313.01,227.43
2018,10,24,9,30,867.0,66.0,1.4,17.6,502.0,357.65,266.13
2018,10,24,9,45,878.0,67.5,1.4,18.3,533.0,399.53,301.82
2018,10,24,10,0,889.0,69.0,1.4,19.0,564.0,440.36,335.65
2018,10,24,10,15,896.5,70.5,1.45,19.55,588.0,478.36,366.73
2018,10,24,10,30,904.0,72.0,1.5,20.1,612.0,514.67,395.68
2018,10,24,10,45,908.5,73.0,1.6,20.7,629.0,547.06,421.16
2018,10,24,11,0,913.0,74.0,1.7,21.3,646.0,577.23,444.4
2018,10,24,11,15,915.0,74.5,1.8,21.7,655.0,603.1,464.39
2018,10,24,11,30,917.0,75.0,1.9,22.1,664.0,626.33,482.13
2018,10,24,11,45,916.5,75.0,2.0,22.5,665.0,644.79,496.16
2018,10,24,12,0,916.0,75.0,2.1,22.9,666.0,660.33,507.92
2018,10,24,12,15,913.5,74.5,2.2,23.2,659.5,671.09,516.32
2018,10,24,12,30,911.0,74.0,2.3,23.5,653.0,678.78,522.46
2018,10,24,12,45,906.5,73.5,2.4,23.75,639.0,682.07,525.22
2018,10,24,13,0,902.0,73.0,2.5,24.0,625.0,682.26,525.83
2018,10,24,13,15,885.5,75.0,2.55,24.05,601.5,674.07,520.73
2018,10,24,13,30,869.0,77.0,2.6,24.1,578.0,663.02,513.62
2018,10,24,13,45,851.5,77.0,2.65,24.1,548.0,646.43,502.34
2018,10,24,14,0,834.0,77.0,2.7,24.1,518.0,630.11,491.02
2018,10,24,14,15,732.0,93.5,2.65,23.9,462.0,573.53,449.0
2018,10,24,14,30,630.0,110.0,2.6,23.7,406.0,519.49,408.35
2018,10,24,14,45,468.0,130.5,2.6,23.45,339.5,430.9,340.51
2018,10,24,15,0,306.0,151.0,2.6,23.2,273.0,344.92,273.28
2018,10,24,15,15,417.5,116.0,2.6,23.2,262.0,367.48,292.1
2018,10,24,15,30,529.0,81.0,2.6,23.2,251.0,378.2,300.3
2018,10,24,15,45,584.5,64.5,2.45,22.45,225.0,370.88,293.48
2018,10,24,16,0,640.0,48.0,2.3,21.7,199.0,355.74,279.06
2018,10,24,16,15,570.0,42.5,2.15,20.85,154.0,297.62,229.98
2018,10,24,16,30,500.0,37.0,2.0,20.0,109.0,246.61,185.1
2018,10,24,16,45,371.0,28.5,1.85,19.2,70.5,174.5,120.15
2018,10,24,17,0,242.0,20.0,1.7,18.4,32.0,102.72,0.0
2018,10,24,17,15,121.0,10.0,1.9,17.85,16.0,40.64,0.0
2018,10,24,17,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,1.1,10.9,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,1.1,11.3,10.0,8.85,0.0
2018,10,25,6,45,234.5,19.5,1.15,11.65,39.0,15.71,0.0
2018,10,25,7,0,379.0,30.0,1.2,12.0,68.0,23.18,13.67
2018,10,25,7,15,448.5,37.5,1.3,12.6,106.5,27.41,18.5
2018,10,25,7,30,518.0,45.0,1.4,13.2,145.0,31.5,22.48
2018,10,25,7,45,388.5,68.0,1.55,13.8,154.5,52.0,40.91
2018,10,25,8,0,259.0,91.0,1.7,14.4,164.0,89.47,61.96
2018,10,25,8,15,430.5,90.5,1.75,15.25,236.0,118.26,75.84
2018,10,25,8,30,602.0,90.0,1.8,16.1,308.0,166.79,107.83
2018,10,25,8,45,696.0,82.0,1.85,16.9,363.0,209.07,140.44
2018,10,25,9,0,790.0,74.0,1.9,17.7,418.0,261.47,182.93
2018,10,25,9,15,826.5,71.5,2.05,18.6,459.0,306.35,221.79
2018,10,25,9,30,863.0,69.0,2.2,19.5,500.0,355.78,263.85
2018,10,25,9,45,878.0,70.0,2.3,20.35,532.0,398.48,300.28
2018,10,25,10,0,893.0,71.0,2.4,21.2,564.0,440.45,335.19
2018,10,25,10,15,901.5,72.0,2.45,21.85,588.5,478.51,366.39
2018,10,25,10,30,910.0,73.0,2.5,22.5,613.0,514.92,395.49
2018,10,25,10,45,916.0,73.5,2.55,23.2,630.5,547.73,421.05
2018,10,25,11,0,922.0,74.0,2.6,23.9,648.0,578.38,444.36
2018,10,25,11,15,925.0,74.5,2.6,24.3,657.5,604.99,464.51
2018,10,25,11,30,928.0,75.0,2.6,24.7,667.0,628.99,482.35
2018,10,25,11,45,929.0,75.0,2.6,25.1,669.0,648.55,496.67
2018,10,25,12,0,930.0,75.0,2.6,25.5,671.0,665.2,508.67
2018,10,25,12,15,927.5,75.0,2.6,25.75,665.0,676.63,517.07
2018,10,25,12,30,925.0,75.0,2.6,26.0,659.0,684.96,523.18
2018,10,25,12,45,920.0,75.0,2.6,26.3,645.0,688.53,525.72
2018,10,25,13,0,915.0,75.0,2.6,26.6,631.0,688.98,525.89
2018,10,25,13,15,908.5,74.0,2.6,26.65,610.0,684.27,523.07
2018,10,25,13,30,902.0,73.0,2.6,26.7,589.0,676.51,518.19
2018,10,25,13,45,892.0,71.5,2.6,26.8,560.5,662.97,508.88
2018,10,25,14,0,882.0,70.0,2.6,26.9,532.0,646.63,497.47
2018,10,25,14,15,867.0,68.0,2.6,26.8,497.0,623.94,481.69
2018,10,25,14,30,852.0,66.0,2.6,26.7,462.0,598.9,463.93
2018,10,25,14,45,831.0,64.5,2.6,26.6,422.5,571.81,444.15
2018,10,25,15,0,810.0,63.0,2.6,26.5,383.0,540.1,420.53
2018,10,25,15,15,779.5,59.5,2.6,26.5,338.5,499.52,389.51
2018,10,25,15,30,749.0,56.0,2.6,26.5,294.0,458.34,357.15
2018,10,25,15,45,703.5,52.0,2.15,25.35,247.0,409.09,318.12
2018,10,25,16,0,658.0,48.0,1.7,24.2,200.0,360.91,278.47
2018,10,25,16,15,583.5,42.5,1.65,22.9,154.0,300.58,229.03
2018,10,25,16,30,509.0,37.0,1.6,21.6,108.0,247.81,183.6
2018,10,25,16,45,364.0,28.0,1.55,20.3,68.5,170.07,114.12
2018,10,25,17,0,219.0,19.0,1.5,19.0,29.0,93.14,0.0
2018,10,25,17,15,109.5,9.5,1.7,18.4,14.5,36.81,0.0
2018,10,25,17,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.1,10.75,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.1,11.2,9.0,8.85,0.0
2018,10,26,6,45,255.0,18.5,1.15,11.65,38.5,14.89,0.0
2018,10,26,7,0,414.0,28.0,1.2,12.1,68.0,21.48,12.04
2018,10,26,7,15,497.0,35.0,1.2,12.75,109.5,27.71,18.7
2018,10,26,7,30,580.0,42.0,1.2,13.4,151.0,31.87,22.77
2018,10,26,7,45,613.0,49.5,1.25,14.05,193.5,38.51,28.85
2018,10,26,8,0,646.0,57.0,1.3,14.7,236.0,79.07,41.22
2018,10,26,8,15,580.5,78.0,1.15,15.5,260.0,120.97,71.78
2018,10,26,8,30,515.0,99.0,1.0,16.3,284.0,159.56,105.21
2018,10,26,8,45,535.0,109.5,0.85,17.15,321.5,199.04,137.55
2018,10,26,9,0,555.0,120.0,0.7,18.0,359.0,239.8,171.37
2018,10,26,9,15,557.0,131.5,0.65,18.75,389.5,277.32,203.11
2018,10,26,9,30,559.0,143.0,0.6,19.5,420.0,313.86,233.36
2018,10,26,9,45,607.0,141.0,0.5,20.3,459.0,354.91,265.3
2018,10,26,10,0,655.0,139.0,0.4,21.1,498.0,398.2,298.09
2018,10,26,10,15,706.5,129.5,0.35,21.75,532.0,438.12,328.13
2018,10,26,10,30,758.0,120.0,0.3,22.4,566.0,479.77,358.75
2018,10,26,10,45,731.0,132.5,0.25,23.1,573.0,503.35,375.42
2018,10,26,11,0,704.0,145.0,0.2,23.8,580.0,523.54,389.15
2018,10,26,11,15,703.0,148.0,0.3,24.35,588.0,546.0,405.87
2018,10,26,11,30,702.0,151.0,0.4,24.9,596.0,566.36,420.87
2018,10,26,11,45,747.0,136.0,0.45,25.4,610.5,594.76,441.39
2018,10,26,12,0,792.0,121.0,0.5,25.9,625.0,622.04,460.86
2018,10,26,12,15,765.5,128.0,0.65,26.25,611.5,624.45,463.69
2018,10,26,12,30,739.0,135.0,0.8,26.6,598.0,623.86,464.52
2018,10,26,12,45,786.5,116.5,0.9,26.9,599.5,641.88,478.78
2018,10,26,13,0,834.0,98.0,1.0,27.2,601.0,657.82,491.34
2018,10,26,13,15,843.5,91.0,1.05,27.35,584.5,657.77,492.17
2018,10,26,13,30,853.0,84.0,1.1,27.5,568.0,652.27,489.41
2018,10,26,13,45,825.0,86.5,1.2,27.65,535.5,634.54,477.92
2018,10,26,14,0,797.0,89.0,1.3,27.8,503.0,612.15,463.07
2018,10,26,14,15,782.0,84.0,1.3,27.65,467.5,587.68,446.62
2018,10,26,14,30,767.0,79.0,1.3,27.5,432.0,561.05,428.29
2018,10,26,14,45,740.0,76.0,1.25,27.4,392.0,527.64,404.19
2018,10,26,15,0,713.0,73.0,1.2,27.3,352.0,493.04,378.73
2018,10,26,15,15,677.5,70.5,1.2,27.3,310.5,455.42,350.43
2018,10,26,15,30,642.0,68.0,1.2,27.3,269.0,416.21,320.16
2018,10,26,15,45,616.0,60.0,0.9,26.35,227.5,375.49,287.84
2018,10,26,16,0,590.0,52.0,0.6,25.4,186.0,334.84,254.2
2018,10,26,16,15,491.0,47.0,0.65,24.6,140.5,268.36,201.25
2018,10,26,16,30,392.0,42.0,0.7,23.8,95.0,207.86,151.42
2018,10,26,16,45,266.0,29.5,0.7,23.0,59.0,137.85,88.82
2018,10,26,17,0,140.0,17.0,0.7,22.2,23.0,56.84,0.0
2018,10,26,17,15,70.0,8.5,0.75,21.6,11.5,8.36,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,6,15,20.0,2.5,1.35,12.0,2.5,0.0,0.0
2018,10,27,6,30,40.0,5.0,1.5,12.4,5.0,4.91,0.0
2018,10,27,6,45,164.5,18.5,1.6,12.8,32.0,15.09,0.0
2018,10,27,7,0,289.0,32.0,1.7,13.2,59.0,25.65,15.06
2018,10,27,7,15,424.0,38.5,1.8,13.8,103.5,28.75,19.45
2018,10,27,7,30,559.0,45.0,1.9,14.4,148.0,31.93,22.67
2018,10,27,7,45,610.5,50.5,2.0,14.95,192.5,34.18,24.85
2018,10,27,8,0,662.0,56.0,2.1,15.5,237.0,76.8,39.5
2018,10,27,8,15,662.5,66.0,2.05,16.25,274.0,116.77,64.97
2018,10,27,8,30,663.0,76.0,2.0,17.0,311.0,159.29,98.6
2018,10,27,8,45,706.5,77.5,1.9,17.75,355.5,202.19,133.57
2018,10,27,9,0,750.0,79.0,1.8,18.5,400.0,250.6,174.25
2018,10,27,9,15,790.5,77.5,1.8,19.15,442.0,295.4,212.59
2018,10,27,9,30,831.0,76.0,1.8,19.8,484.0,342.3,252.34
2018,10,27,9,45,744.5,106.0,1.75,20.5,489.0,371.11,279.06
2018,10,27,10,0,658.0,136.0,1.7,21.2,494.0,394.07,299.55
2018,10,27,10,15,766.0,110.0,1.75,21.75,544.5,445.25,339.71
2018,10,27,10,30,874.0,84.0,1.8,22.3,595.0,500.88,382.74
2018,10,27,10,45,869.5,88.0,1.85,22.9,609.0,530.55,405.82
2018,10,27,11,0,865.0,92.0,1.9,23.5,623.0,557.62,426.51
2018,10,27,11,15,839.5,102.5,1.9,24.0,624.0,576.21,440.3
2018,10,27,11,30,814.0,113.0,1.9,24.5,625.0,592.06,451.68
2018,10,27,11,45,825.0,109.5,1.95,25.05,629.5,612.6,466.74
2018,10,27,12,0,836.0,106.0,2.0,25.6,634.0,630.86,479.9
2018,10,27,12,15,859.5,97.0,2.05,25.85,635.5,648.96,493.58
2018,10,27,12,30,883.0,88.0,2.1,26.1,637.0,663.25,504.51
2018,10,27,12,45,864.5,91.5,2.15,26.35,619.0,661.53,503.47
2018,10,27,13,0,846.0,95.0,2.2,26.6,601.0,658.79,501.69
2018,10,27,13,15,853.5,89.0,2.3,26.55,584.0,658.4,502.85
2018,10,27,13,30,861.0,83.0,2.4,26.5,567.0,652.59,500.13
2018,10,27,13,45,837.5,83.0,2.5,26.5,534.5,635.06,488.34
2018,10,27,14,0,814.0,83.0,2.6,26.5,502.0,612.76,473.03
2018,10,27,14,15,779.0,83.5,2.75,26.2,462.5,581.75,451.72
2018,10,27,14,30,744.0,84.0,2.9,25.9,423.0,549.24,428.8
2018,10,27,14,45,625.0,98.0,3.0,25.65,365.5,483.55,379.39
2018,10,27,15,0,506.0,112.0,3.1,25.4,308.0,416.11,327.8
2018,10,27,15,15,521.0,96.5,3.1,25.4,277.0,397.93,313.71
2018,10,27,15,30,536.0,81.0,3.1,25.4,246.0,374.5,294.68
2018,10,27,15,45,406.0,78.0,3.2,24.25,191.5,291.26,229.25
2018,10,27,16,0,276.0,75.0,3.3,23.1,137.0,218.87,171.04
2018,10,27,16,15,231.0,60.0,3.25,22.15,103.5,175.11,134.36
2018,10,27,16,30,186.0,45.0,3.2,21.2,70.0,134.24,99.14
2018,10,27,16,45,128.0,30.0,3.1,20.2,44.0,92.05,57.84
2018,10,27,17,0,70.0,15.0,3.0,19.2,18.0,34.53,0.0
2018,10,27,17,15,35.0,7.5,3.15,18.55,9.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.5,12.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.7,12.8,3.0,2.95,0.0
2018,10,28,6,45,125.5,17.0,2.95,13.25,27.5,16.71,0.0
2018,10,28,7,0,238.0,31.0,3.2,13.7,52.0,24.1,13.4
2018,10,28,7,15,296.5,42.0,3.3,14.35,84.5,31.83,21.98
2018,10,28,7,30,355.0,53.0,3.4,15.0,117.0,39.22,28.97
2018,10,28,7,45,459.5,59.5,3.5,15.6,167.5,42.01,31.68
2018,10,28,8,0,564.0,66.0,3.6,16.2,218.0,75.39,41.89
2018,10,28,8,15,672.0,61.5,3.7,16.8,274.0,114.41,62.83
2018,10,28,8,30,780.0,57.0,3.8,17.4,330.0,159.91,94.11
2018,10,28,8,45,805.0,59.0,3.85,18.0,371.0,204.66,131.85
2018,10,28,9,0,830.0,61.0,3.9,18.6,412.0,253.87,174.81
2018,10,28,9,15,836.5,66.0,3.9,19.1,446.5,298.02,214.63
2018,10,28,9,30,843.0,71.0,3.9,19.6,481.0,341.27,253.24
2018,10,28,9,45,654.0,124.5,3.9,20.1,455.0,352.16,268.35
2018,10,28,10,0,465.0,178.0,3.9,20.6,429.0,351.68,271.94
2018,10,28,10,15,633.5,140.0,3.9,20.95,498.0,410.2,318.26
2018,10,28,10,30,802.0,102.0,3.9,21.3,567.0,478.89,372.42
2018,10,28,10,45,812.0,103.0,3.95,21.65,585.5,511.25,398.55
2018,10,28,11,0,822.0,104.0,4.0,22.0,604.0,542.01,423.05
2018,10,28,11,15,864.5,90.5,4.05,22.15,624.0,575.3,449.72
2018,10,28,11,30,907.0,77.0,4.1,22.3,644.0,607.01,474.94
2018,10,28,11,45,906.5,77.5,4.15,22.5,645.0,625.64,489.6
2018,10,28,12,0,906.0,78.0,4.2,22.7,646.0,641.42,501.97
2018,10,28,12,15,900.0,79.0,4.3,22.7,639.0,651.32,510.34
2018,10,28,12,30,894.0,80.0,4.4,22.7,632.0,658.17,516.41
2018,10,28,12,45,885.0,81.0,4.45,22.75,617.0,660.04,518.53
2018,10,28,13,0,876.0,82.0,4.5,22.8,602.0,658.9,518.36
2018,10,28,13,15,866.5,81.0,4.55,22.65,580.0,652.37,514.61
2018,10,28,13,30,857.0,80.0,4.6,22.5,558.0,642.97,508.65
2018,10,28,13,45,792.0,92.0,4.65,22.4,516.5,612.03,485.54
2018,10,28,14,0,727.0,104.0,4.7,22.3,475.0,578.64,460.37
2018,10,28,14,15,673.0,108.0,4.7,22.0,433.0,541.44,432.48
2018,10,28,14,30,619.0,112.0,4.7,21.7,391.0,503.59,403.64
2018,10,28,14,45,428.0,128.0,4.7,21.4,313.0,396.65,319.18
2018,10,28,15,0,237.0,144.0,4.7,21.1,235.0,293.65,236.13
2018,10,28,15,15,265.5,127.0,4.7,21.1,217.0,285.44,229.9
2018,10,28,15,30,294.0,110.0,4.7,21.1,199.0,274.72,220.88
2018,10,28,15,45,248.5,95.0,4.55,20.1,161.5,229.05,183.45
2018,10,28,16,0,203.0,80.0,4.4,19.1,124.0,185.69,147.2
2018,10,28,16,15,175.5,62.5,4.3,18.55,94.0,149.0,115.47
2018,10,28,16,30,148.0,45.0,4.2,18.0,64.0,113.74,84.21
2018,10,28,16,45,87.5,29.0,4.05,17.45,39.0,70.38,41.9
2018,10,28,17,0,27.0,13.0,3.9,16.9,14.0,20.31,0.0
2018,10,28,17,15,13.5,6.5,3.8,16.45,7.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
