Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,8,6,45,101.0,11.5,3.05,6.8,16.5,11.3,0.0
2018,11,8,7,0,202.0,23.0,3.2,7.0,33.0,19.48,0.0
2018,11,8,7,15,332.0,35.0,3.45,7.75,72.5,28.44,18.13
2018,11,8,7,30,462.0,47.0,3.7,8.5,112.0,36.88,27.14
2018,11,8,7,45,544.0,54.0,3.95,9.2,158.0,40.1,30.52
2018,11,8,8,0,626.0,61.0,4.2,9.9,204.0,50.42,33.05
2018,11,8,8,15,678.0,66.5,4.25,10.8,250.0,90.26,49.28
2018,11,8,8,30,730.0,72.0,4.3,11.7,296.0,134.56,77.99
2018,11,8,8,45,767.0,75.0,4.4,12.55,339.5,181.5,114.85
2018,11,8,9,0,804.0,78.0,4.5,13.4,383.0,227.44,153.79
2018,11,8,9,15,832.5,80.0,4.55,14.2,422.5,272.49,193.66
2018,11,8,9,30,861.0,82.0,4.6,15.0,462.0,318.56,234.62
2018,11,8,9,45,887.0,83.0,4.65,15.75,498.0,363.58,274.49
2018,11,8,10,0,913.0,84.0,4.7,16.5,534.0,408.77,313.83
2018,11,8,10,15,922.5,86.0,4.65,17.05,559.5,448.21,348.12
2018,11,8,10,30,932.0,88.0,4.6,17.6,585.0,486.09,380.27
2018,11,8,10,45,937.5,89.0,4.6,18.1,602.5,520.57,409.14
2018,11,8,11,0,943.0,90.0,4.6,18.6,620.0,551.36,434.45
2018,11,8,11,15,946.5,91.0,4.5,18.95,630.0,578.75,456.52
2018,11,8,11,30,950.0,92.0,4.4,19.3,640.0,603.55,476.05
2018,11,8,11,45,950.0,92.0,4.35,19.7,641.5,622.7,490.99
2018,11,8,12,0,950.0,92.0,4.3,20.1,643.0,638.91,503.38
2018,11,8,12,15,953.5,89.5,4.2,20.35,637.5,651.6,513.25
2018,11,8,12,30,957.0,87.0,4.1,20.6,632.0,661.26,520.65
2018,11,8,12,45,959.0,84.0,4.0,20.9,619.0,666.37,524.44
2018,11,8,13,0,961.0,81.0,3.9,21.2,606.0,668.29,525.75
2018,11,8,13,15,949.5,80.5,3.75,21.4,583.0,661.52,520.46
2018,11,8,13,30,938.0,80.0,3.6,21.6,560.0,651.67,512.81
2018,11,8,13,45,921.0,79.5,3.5,21.8,529.5,637.91,502.2
2018,11,8,14,0,904.0,79.0,3.4,22.0,499.0,619.29,487.89
2018,11,8,14,15,881.5,78.0,3.15,21.95,462.5,594.45,468.71
2018,11,8,14,30,859.0,77.0,2.9,21.9,426.0,567.42,447.57
2018,11,8,14,45,827.0,74.5,2.65,21.85,383.5,531.78,419.52
2018,11,8,15,0,795.0,72.0,2.4,21.8,341.0,494.86,389.95
2018,11,8,15,15,753.5,68.0,2.4,21.8,295.5,450.8,354.78
2018,11,8,15,30,712.0,64.0,2.4,21.8,250.0,409.51,320.61
2018,11,8,15,45,643.0,58.5,1.8,19.8,202.5,352.93,274.7
2018,11,8,16,0,574.0,53.0,1.2,17.8,155.0,298.9,229.18
2018,11,8,16,15,457.0,44.0,1.3,16.85,110.0,227.2,169.31
2018,11,8,16,30,340.0,35.0,1.4,15.9,65.0,162.53,107.86
2018,11,8,16,45,191.0,20.5,1.5,14.9,35.5,83.1,0.0
2018,11,8,17,0,42.0,6.0,1.6,13.9,6.0,16.09,0.0
2018,11,8,17,15,21.0,3.0,1.6,13.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,6,45,115.0,11.5,1.3,6.95,17.0,11.3,0.0
2018,11,9,7,0,230.0,23.0,1.2,7.3,34.0,19.8,0.0
2018,11,9,7,15,370.0,33.5,1.15,8.15,74.0,27.18,16.78
2018,11,9,7,30,510.0,44.0,1.1,9.0,114.0,34.2,24.7
2018,11,9,7,45,585.0,50.5,1.0,9.85,159.5,37.13,27.8
2018,11,9,8,0,660.0,57.0,0.9,10.7,205.0,44.96,35.05
2018,11,9,8,15,707.0,62.0,0.95,11.4,250.5,85.56,44.97
2018,11,9,8,30,754.0,67.0,1.0,12.1,296.0,133.21,75.66
2018,11,9,8,45,786.5,71.0,1.0,12.85,339.0,177.93,110.01
2018,11,9,9,0,819.0,75.0,1.0,13.6,382.0,224.63,148.95
2018,11,9,9,15,798.0,88.0,1.15,14.2,411.5,268.69,189.04
2018,11,9,9,30,777.0,101.0,1.3,14.8,441.0,306.88,224.24
2018,11,9,9,45,738.5,120.5,1.4,15.45,461.5,345.31,259.03
2018,11,9,10,0,700.0,140.0,1.5,16.1,482.0,379.53,289.31
2018,11,9,10,15,714.5,143.5,1.55,16.5,507.5,415.34,319.35
2018,11,9,10,30,729.0,147.0,1.6,16.9,533.0,450.5,348.23
2018,11,9,10,45,739.5,149.5,1.6,17.35,551.5,482.01,373.51
2018,11,9,11,0,750.0,152.0,1.6,17.8,570.0,512.19,397.22
2018,11,9,11,15,754.5,153.0,1.6,18.15,579.5,536.36,416.13
2018,11,9,11,30,759.0,154.0,1.6,18.5,589.0,558.55,433.21
2018,11,9,11,45,760.0,154.5,1.55,18.85,591.0,576.23,446.38
2018,11,9,12,0,761.0,155.0,1.5,19.2,593.0,591.58,457.57
2018,11,9,12,15,760.0,153.5,1.45,19.45,587.0,601.37,464.73
2018,11,9,12,30,759.0,152.0,1.4,19.7,581.0,608.63,469.94
2018,11,9,12,45,754.5,149.5,1.4,19.95,567.5,610.23,471.33
2018,11,9,13,0,750.0,147.0,1.4,20.2,554.0,609.21,470.79
2018,11,9,13,15,739.0,144.0,1.35,20.25,532.0,601.18,465.13
2018,11,9,13,30,728.0,141.0,1.3,20.3,510.0,590.64,457.6
2018,11,9,13,45,696.0,139.0,1.25,20.35,476.5,566.36,439.87
2018,11,9,14,0,664.0,137.0,1.2,20.4,443.0,540.18,420.65
2018,11,9,14,15,654.5,130.0,1.1,20.1,413.0,520.01,406.03
2018,11,9,14,30,645.0,123.0,1.0,19.8,383.0,497.84,389.54
2018,11,9,14,45,611.5,116.0,0.9,19.55,343.0,461.1,361.65
2018,11,9,15,0,578.0,109.0,0.8,19.3,303.0,423.66,332.73
2018,11,9,15,15,518.5,100.0,0.8,19.3,256.5,370.79,291.56
2018,11,9,15,30,459.0,91.0,0.8,19.3,210.0,320.81,251.64
2018,11,9,15,45,371.5,78.0,0.8,17.7,162.5,256.75,201.11
2018,11,9,16,0,284.0,65.0,0.8,16.1,115.0,197.4,152.9
2018,11,9,16,15,205.0,49.0,0.85,15.45,79.5,142.96,107.03
2018,11,9,16,30,126.0,33.0,0.9,14.8,44.0,88.11,56.56
2018,11,9,16,45,69.5,18.5,0.9,14.2,24.0,37.42,0.0
2018,11,9,17,0,13.0,4.0,0.9,13.6,4.0,3.93,0.0
2018,11,9,17,15,6.5,2.0,0.9,13.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.0,1.05,5.75,8.5,6.88,0.0
2018,11,10,7,0,58.0,14.0,1.1,5.5,17.0,11.97,0.0
2018,11,10,7,15,129.5,32.0,1.1,5.9,47.0,26.52,16.02
2018,11,10,7,30,201.0,50.0,1.1,6.3,77.0,38.42,28.68
2018,11,10,7,45,262.5,67.5,1.15,6.7,116.5,51.02,40.68
2018,11,10,8,0,324.0,85.0,1.2,7.1,156.0,64.51,53.26
2018,11,10,8,15,373.0,99.0,1.35,7.65,197.5,96.98,66.89
2018,11,10,8,30,422.0,113.0,1.5,8.2,239.0,133.87,91.93
2018,11,10,8,45,461.5,123.5,1.7,8.8,279.5,170.58,120.1
2018,11,10,9,0,501.0,134.0,1.9,9.4,320.0,210.34,152.7
2018,11,10,9,15,520.0,140.0,1.85,10.05,350.0,244.12,181.91
2018,11,10,9,30,539.0,146.0,1.8,10.7,380.0,278.62,211.89
2018,11,10,9,45,573.5,152.0,1.75,11.35,416.5,318.59,245.63
2018,11,10,10,0,608.0,158.0,1.7,12.0,453.0,360.08,280.13
2018,11,10,10,15,626.5,161.5,1.7,12.75,478.5,394.25,308.52
2018,11,10,10,30,645.0,165.0,1.7,13.5,504.0,429.25,336.94
2018,11,10,10,45,650.5,165.5,1.7,14.25,516.5,454.04,357.01
2018,11,10,11,0,656.0,166.0,1.7,15.0,529.0,477.45,375.54
2018,11,10,11,15,661.0,167.5,1.75,15.5,538.5,500.05,393.54
2018,11,10,11,30,666.0,169.0,1.8,16.0,548.0,520.99,409.93
2018,11,10,11,45,674.0,169.0,1.85,16.45,553.5,540.32,424.93
2018,11,10,12,0,682.0,169.0,1.9,16.9,559.0,557.82,438.36
2018,11,10,12,15,649.0,178.0,1.9,17.05,546.0,558.61,439.08
2018,11,10,12,30,616.0,187.0,1.9,17.2,533.0,555.14,436.62
2018,11,10,12,45,569.5,197.0,1.95,17.35,511.0,543.82,428.29
2018,11,10,13,0,523.0,207.0,2.0,17.5,489.0,530.27,418.18
2018,11,10,13,15,513.5,201.5,1.9,17.55,469.5,521.12,411.45
2018,11,10,13,30,504.0,196.0,1.8,17.6,450.0,510.17,403.26
2018,11,10,13,45,490.0,188.0,1.75,17.65,424.0,492.31,390.01
2018,11,10,14,0,476.0,180.0,1.7,17.7,398.0,472.92,375.49
2018,11,10,14,15,456.0,170.0,1.45,17.4,366.0,446.7,355.31
2018,11,10,14,30,436.0,160.0,1.2,17.1,334.0,419.46,334.07
2018,11,10,14,45,409.5,147.0,1.0,16.75,297.5,384.82,307.04
2018,11,10,15,0,383.0,134.0,0.8,16.4,261.0,349.87,279.31
2018,11,10,15,15,344.5,119.0,0.8,16.4,221.5,301.79,241.14
2018,11,10,15,30,306.0,104.0,0.8,16.4,182.0,260.08,207.1
2018,11,10,15,45,258.0,85.0,0.85,15.25,142.0,210.88,167.12
2018,11,10,16,0,210.0,66.0,0.9,14.1,102.0,163.82,127.77
2018,11,10,16,15,154.5,47.0,0.9,13.75,69.0,116.53,87.11
2018,11,10,16,30,99.0,28.0,0.9,13.4,36.0,71.31,43.97
2018,11,10,16,45,54.5,15.0,0.9,13.05,19.0,29.67,0.0
2018,11,10,17,0,10.0,2.0,0.9,12.7,2.0,1.97,0.0
2018,11,10,17,15,5.0,1.0,0.9,12.5,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,11,6,45,68.0,9.0,2.7,4.9,12.0,8.85,0.0
2018,11,11,7,0,136.0,18.0,2.8,5.2,24.0,17.69,0.0
2018,11,11,7,15,262.5,32.0,3.05,6.05,60.5,26.17,15.2
2018,11,11,7,30,389.0,46.0,3.3,6.9,97.0,36.82,27.04
2018,11,11,7,45,474.5,55.5,3.55,7.8,141.5,42.43,32.69
2018,11,11,8,0,560.0,65.0,3.8,8.7,186.0,47.91,37.89
2018,11,11,8,15,616.5,71.0,3.8,9.5,231.0,84.26,48.77
2018,11,11,8,30,673.0,77.0,3.8,10.3,276.0,125.79,74.18
2018,11,11,8,45,715.0,80.5,3.8,11.15,319.0,167.63,105.78
2018,11,11,9,0,757.0,84.0,3.8,12.0,362.0,212.41,142.99
2018,11,11,9,15,774.5,89.5,3.65,12.8,398.5,255.93,181.53
2018,11,11,9,30,792.0,95.0,3.5,13.6,435.0,299.65,220.44
2018,11,11,9,45,800.0,100.0,3.4,14.35,464.5,339.93,256.45
2018,11,11,10,0,808.0,105.0,3.3,15.1,494.0,379.23,290.88
2018,11,11,10,15,814.5,107.0,3.15,15.7,515.5,413.97,320.99
2018,11,11,10,30,821.0,109.0,3.0,16.3,537.0,448.89,350.31
2018,11,11,10,45,777.0,118.0,2.85,16.9,533.5,462.86,362.9
2018,11,11,11,0,733.0,127.0,2.7,17.5,530.0,474.01,372.53
2018,11,11,11,15,765.0,124.0,2.65,17.85,550.5,507.39,399.1
2018,11,11,11,30,797.0,121.0,2.6,18.2,571.0,539.98,424.49
2018,11,11,11,45,757.0,125.5,2.55,18.6,554.0,539.79,424.6
2018,11,11,12,0,717.0,130.0,2.5,19.0,537.0,535.93,421.82
2018,11,11,12,15,704.0,131.5,2.5,19.2,527.5,541.13,426.25
2018,11,11,12,30,691.0,133.0,2.5,19.4,518.0,543.77,428.55
2018,11,11,12,45,668.5,135.5,2.5,19.55,501.0,539.38,425.49
2018,11,11,13,0,646.0,138.0,2.5,19.7,484.0,532.55,420.54
2018,11,11,13,15,741.5,119.0,2.45,19.75,501.0,570.88,450.43
2018,11,11,13,30,837.0,100.0,2.4,19.8,518.0,604.74,476.35
2018,11,11,13,45,828.0,97.5,2.35,19.85,492.0,592.43,467.02
2018,11,11,14,0,819.0,95.0,2.3,19.9,466.0,577.5,455.85
2018,11,11,14,15,799.5,91.0,2.2,19.75,431.0,552.61,437.16
2018,11,11,14,30,780.0,87.0,2.1,19.6,396.0,527.59,417.98
2018,11,11,14,45,752.0,82.5,1.95,19.45,356.0,494.11,391.77
2018,11,11,15,0,724.0,78.0,1.8,19.3,316.0,459.47,364.07
2018,11,11,15,15,681.0,72.5,1.8,19.3,272.0,415.74,328.9
2018,11,11,15,30,638.0,67.0,1.8,19.3,228.0,372.28,292.9
2018,11,11,15,45,574.0,59.5,1.4,17.45,183.0,318.61,248.92
2018,11,11,16,0,510.0,52.0,1.0,15.6,138.0,267.36,205.41
2018,11,11,16,15,408.0,41.0,1.05,15.0,96.5,202.45,149.94
2018,11,11,16,30,306.0,30.0,1.1,14.4,55.0,142.4,87.24
2018,11,11,16,45,173.0,18.0,1.2,13.8,30.0,64.56,0.0
2018,11,11,17,0,40.0,6.0,1.3,13.2,5.0,0.0,0.0
2018,11,11,17,15,20.0,3.0,1.3,12.95,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,6,45,72.0,9.0,1.6,4.4,11.5,0.0,0.0
2018,11,12,7,0,144.0,18.0,1.6,4.6,23.0,17.69,0.0
2018,11,12,7,15,269.0,30.5,1.65,5.75,58.0,24.88,13.65
2018,11,12,7,30,394.0,43.0,1.7,6.9,93.0,34.05,24.54
2018,11,12,7,45,472.5,52.5,1.8,8.0,136.0,39.81,30.29
2018,11,12,8,0,551.0,62.0,1.9,9.1,179.0,45.39,35.56
2018,11,12,8,15,601.5,69.5,2.0,9.95,223.0,80.1,46.39
2018,11,12,8,30,652.0,77.0,2.1,10.8,267.0,121.48,71.5
2018,11,12,8,45,686.0,82.0,2.25,11.65,308.0,162.38,102.23
2018,11,12,9,0,720.0,87.0,2.4,12.5,349.0,205.55,137.96
2018,11,12,9,15,732.5,94.5,2.35,13.2,384.0,248.06,175.4
2018,11,12,9,30,745.0,102.0,2.3,13.9,419.0,290.46,212.93
2018,11,12,9,45,746.5,110.0,2.25,14.6,447.0,329.64,247.7
2018,11,12,10,0,748.0,118.0,2.2,15.3,475.0,367.49,280.62
2018,11,12,10,15,762.5,120.5,2.15,15.85,500.0,403.69,311.36
2018,11,12,10,30,777.0,123.0,2.1,16.4,525.0,439.09,340.72
2018,11,12,10,45,786.5,124.5,2.1,16.95,542.5,470.3,366.32
2018,11,12,11,0,796.0,126.0,2.1,17.5,560.0,499.99,390.12
2018,11,12,11,15,802.0,126.5,2.05,18.05,570.0,525.26,409.88
2018,11,12,11,30,808.0,127.0,2.0,18.6,580.0,548.48,427.61
2018,11,12,11,45,811.0,126.5,1.95,19.1,582.5,566.92,441.49
2018,11,12,12,0,814.0,126.0,1.9,19.6,585.0,582.95,453.27
2018,11,12,12,15,799.5,129.0,1.8,19.95,576.0,590.07,458.15
2018,11,12,12,30,785.0,132.0,1.7,20.3,567.0,594.33,460.77
2018,11,12,12,45,763.0,135.5,1.65,20.6,550.0,591.94,458.74
2018,11,12,13,0,741.0,139.0,1.6,20.9,533.0,586.82,454.66
2018,11,12,13,15,731.5,136.0,1.5,20.95,512.0,579.81,449.48
2018,11,12,13,30,722.0,133.0,1.4,21.0,491.0,570.32,442.38
2018,11,12,13,45,708.0,128.5,1.3,21.1,463.5,554.28,430.32
2018,11,12,14,0,694.0,124.0,1.2,21.2,436.0,536.03,416.52
2018,11,12,14,15,672.0,118.5,1.1,20.9,402.0,510.25,397.59
2018,11,12,14,30,650.0,113.0,1.0,20.6,368.0,482.83,377.11
2018,11,12,14,45,619.5,106.5,0.85,20.3,329.5,448.56,350.78
2018,11,12,15,0,589.0,100.0,0.7,20.0,291.0,413.47,323.27
2018,11,12,15,15,543.5,91.5,0.7,20.0,249.0,368.77,288.25
2018,11,12,15,30,498.0,83.0,0.7,20.0,207.0,324.26,252.42
2018,11,12,15,45,434.0,71.5,0.8,18.45,164.0,271.31,210.63
2018,11,12,16,0,370.0,60.0,0.9,16.9,121.0,221.46,169.63
2018,11,12,16,15,278.0,45.5,0.95,16.35,83.0,162.15,119.36
2018,11,12,16,30,186.0,31.0,1.0,15.8,45.0,106.6,62.3
2018,11,12,16,45,102.5,17.0,1.05,15.25,24.0,44.19,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.05,14.4,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.25,10.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,6.9,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,6.9,10.0,9.83,0.0
2018,11,13,7,15,5.0,22.5,1.2,7.3,22.5,21.57,10.39
2018,11,13,7,30,0.0,35.0,1.2,7.7,35.0,33.24,23.66
2018,11,13,7,45,0.5,51.0,1.15,8.1,51.0,47.73,37.35
2018,11,13,8,0,1.0,67.0,1.1,8.5,67.0,62.05,50.66
2018,11,13,8,15,7.0,85.0,1.4,9.2,87.0,78.82,62.42
2018,11,13,8,30,13.0,103.0,1.7,9.9,107.0,96.45,77.07
2018,11,13,8,45,19.5,119.5,2.05,10.55,126.0,113.57,91.07
2018,11,13,9,0,26.0,136.0,2.4,11.2,145.0,128.69,103.25
2018,11,13,9,15,26.0,146.0,2.35,11.85,156.0,140.16,112.53
2018,11,13,9,30,26.0,156.0,2.3,12.5,167.0,151.53,121.62
2018,11,13,9,45,28.5,160.5,2.3,13.15,173.5,158.72,127.13
2018,11,13,10,0,31.0,165.0,2.3,13.8,180.0,165.91,132.62
2018,11,13,10,15,55.0,187.5,2.25,14.4,215.5,197.64,157.82
2018,11,13,10,30,79.0,210.0,2.2,15.0,251.0,231.16,184.25
2018,11,13,10,45,70.5,218.5,2.15,15.55,256.0,239.04,190.16
2018,11,13,11,0,62.0,227.0,2.1,16.1,261.0,246.31,195.53
2018,11,13,11,15,59.0,230.5,2.1,16.25,263.0,251.03,199.17
2018,11,13,11,30,56.0,234.0,2.1,16.4,265.0,255.44,202.57
2018,11,13,11,45,75.5,239.5,2.05,16.55,281.5,273.59,217.0
2018,11,13,12,0,95.0,245.0,2.0,16.7,298.0,292.3,231.82
2018,11,13,12,15,58.5,225.5,1.85,16.65,258.0,254.93,202.02
2018,11,13,12,30,22.0,206.0,1.7,16.6,218.0,213.59,168.93
2018,11,13,12,45,26.5,205.0,1.55,16.55,219.0,215.96,171.11
2018,11,13,13,0,31.0,204.0,1.4,16.5,220.0,221.84,175.94
2018,11,13,13,15,77.0,204.5,1.25,16.35,243.0,250.44,199.57
2018,11,13,13,30,123.0,205.0,1.1,16.2,266.0,283.45,226.27
2018,11,13,13,45,143.0,197.5,0.95,16.05,264.5,288.01,230.1
2018,11,13,14,0,163.0,190.0,0.8,15.9,263.0,291.81,233.37
2018,11,13,14,15,270.0,161.5,0.75,15.55,271.5,324.84,260.91
2018,11,13,14,30,377.0,133.0,0.7,15.2,280.0,354.23,284.74
2018,11,13,14,45,411.0,117.0,0.7,14.8,262.0,348.6,280.53
2018,11,13,15,0,445.0,101.0,0.7,14.4,244.0,340.01,273.75
2018,11,13,15,15,377.5,92.5,0.7,14.4,202.0,289.4,232.66
2018,11,13,15,30,310.0,84.0,0.7,14.4,160.0,241.33,193.08
2018,11,13,15,45,271.5,70.0,0.8,13.6,127.0,201.88,160.23
2018,11,13,16,0,233.0,56.0,0.9,12.8,94.0,164.16,127.74
2018,11,13,16,15,180.0,41.5,0.95,12.45,65.5,123.05,91.39
2018,11,13,16,30,127.0,27.0,1.0,12.1,37.0,82.3,45.95
2018,11,13,16,45,71.5,14.5,1.05,11.8,19.5,33.24,0.0
2018,11,13,17,0,16.0,2.0,1.1,11.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,11.25,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,45,27.0,5.5,1.35,3.55,6.5,0.0,0.0
2018,11,14,7,0,54.0,11.0,1.3,3.6,13.0,10.81,0.0
2018,11,14,7,15,129.5,28.5,1.3,4.35,42.0,22.34,10.32
2018,11,14,7,30,205.0,46.0,1.3,5.1,71.0,35.64,25.94
2018,11,14,7,45,267.0,62.5,1.3,5.8,109.0,47.58,37.5
2018,11,14,8,0,329.0,79.0,1.3,6.5,147.0,59.09,48.33
2018,11,14,8,15,376.0,93.5,1.45,7.25,187.5,86.98,60.44
2018,11,14,8,30,423.0,108.0,1.6,8.0,228.0,123.47,83.99
2018,11,14,8,45,457.0,119.0,1.8,8.7,266.5,159.26,110.84
2018,11,14,9,0,491.0,130.0,2.0,9.4,305.0,197.59,141.99
2018,11,14,9,15,538.5,133.5,2.0,10.2,343.5,234.63,172.56
2018,11,14,9,30,586.0,137.0,2.0,11.0,382.0,274.72,206.24
2018,11,14,9,45,631.5,135.5,1.95,11.8,417.0,313.25,238.77
2018,11,14,10,0,677.0,134.0,1.9,12.6,452.0,352.81,271.89
2018,11,14,10,15,694.5,135.5,2.05,13.45,476.0,386.59,300.76
2018,11,14,10,30,712.0,137.0,2.2,14.3,500.0,419.97,328.75
2018,11,14,10,45,725.5,138.5,2.35,15.1,518.5,450.95,354.38
2018,11,14,11,0,739.0,140.0,2.5,15.9,537.0,480.82,378.6
2018,11,14,11,15,745.0,140.5,2.5,16.45,547.0,504.72,397.77
2018,11,14,11,30,751.0,141.0,2.5,17.0,557.0,526.75,415.11
2018,11,14,11,45,753.0,140.0,2.55,17.55,558.0,543.18,428.05
2018,11,14,12,0,755.0,139.0,2.6,18.1,559.0,557.34,439.04
2018,11,14,12,15,735.5,144.0,2.55,18.4,549.5,563.11,443.42
2018,11,14,12,30,716.0,149.0,2.5,18.7,540.0,566.11,445.59
2018,11,14,12,45,687.0,153.5,2.5,19.05,521.5,560.48,441.25
2018,11,14,13,0,658.0,158.0,2.5,19.4,503.0,552.26,434.9
2018,11,14,13,15,647.0,154.0,2.4,19.45,482.0,543.58,428.57
2018,11,14,13,30,636.0,150.0,2.3,19.5,461.0,532.67,420.44
2018,11,14,13,45,620.5,145.0,2.25,19.5,434.5,516.05,408.15
2018,11,14,14,0,605.0,140.0,2.2,19.5,408.0,495.66,392.9
2018,11,14,14,15,581.5,133.5,1.95,19.15,375.0,469.62,372.95
2018,11,14,14,30,558.0,127.0,1.7,18.8,342.0,442.35,351.72
2018,11,14,14,45,526.5,118.5,1.4,18.5,305.0,407.85,324.31
2018,11,14,15,0,495.0,110.0,1.1,18.2,268.0,373.01,296.1
2018,11,14,15,15,419.5,99.0,1.1,18.2,220.0,314.98,249.94
2018,11,14,15,30,344.0,88.0,1.1,18.2,172.0,259.74,205.14
2018,11,14,15,45,313.5,74.0,1.05,16.6,138.5,222.77,174.78
2018,11,14,16,0,283.0,60.0,1.0,15.0,105.0,186.97,144.09
2018,11,14,16,15,205.0,43.5,1.0,14.6,70.5,133.67,98.17
2018,11,14,16,30,127.0,27.0,1.0,14.2,36.0,81.5,42.59
2018,11,14,16,45,67.0,14.0,0.95,13.8,18.5,31.37,0.0
2018,11,14,17,0,7.0,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,0.85,13.3,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,4.25,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,4.1,11.0,9.83,0.0
2018,11,15,7,15,111.0,27.0,1.4,4.8,38.0,22.5,9.37
2018,11,15,7,30,181.0,44.0,1.5,5.5,65.0,34.08,24.39
2018,11,15,7,45,245.5,60.5,1.55,6.2,102.5,46.08,36.02
2018,11,15,8,0,310.0,77.0,1.6,6.9,140.0,57.63,46.89
2018,11,15,8,15,342.5,91.0,1.75,7.5,175.0,82.33,57.8
2018,11,15,8,30,375.0,105.0,1.9,8.1,210.0,115.41,79.3
2018,11,15,8,45,425.0,115.5,2.1,8.7,251.5,150.45,104.92
2018,11,15,9,0,475.0,126.0,2.3,9.3,293.0,189.51,135.97
2018,11,15,9,15,509.5,133.5,2.3,10.0,329.5,226.33,166.89
2018,11,15,9,30,544.0,141.0,2.3,10.7,366.0,265.24,200.03
2018,11,15,9,45,570.0,146.5,2.25,11.35,397.5,301.64,231.37
2018,11,15,10,0,596.0,152.0,2.2,12.0,429.0,338.91,263.07
2018,11,15,10,15,613.0,154.5,2.25,12.7,452.5,370.69,290.18
2018,11,15,10,30,630.0,157.0,2.3,13.4,476.0,403.21,317.35
2018,11,15,10,45,644.5,159.0,2.35,14.05,494.5,432.64,341.66
2018,11,15,11,0,659.0,161.0,2.4,14.7,513.0,461.26,364.84
2018,11,15,11,15,667.0,161.5,2.4,15.15,523.0,484.25,383.44
2018,11,15,11,30,675.0,162.0,2.4,15.6,533.0,505.7,400.51
2018,11,15,11,45,680.0,160.5,2.35,16.05,535.5,521.93,413.17
2018,11,15,12,0,685.0,159.0,2.3,16.5,538.0,536.2,424.12
2018,11,15,12,15,658.0,166.5,2.25,16.7,527.5,539.51,426.69
2018,11,15,12,30,631.0,174.0,2.2,16.9,517.0,538.51,425.94
2018,11,15,12,45,591.5,182.0,2.15,17.1,497.0,530.14,419.42
2018,11,15,13,0,552.0,190.0,2.1,17.3,477.0,519.53,411.13
2018,11,15,13,15,542.0,184.5,2.05,17.35,457.5,510.21,404.43
2018,11,15,13,30,532.0,179.0,2.0,17.4,438.0,499.02,396.2
2018,11,15,13,45,518.0,171.5,2.0,17.45,412.0,481.72,383.41
2018,11,15,14,0,504.0,164.0,2.0,17.5,386.0,462.83,369.25
2018,11,15,14,15,482.0,155.0,1.75,17.2,354.0,436.58,348.91
2018,11,15,14,30,460.0,146.0,1.5,16.9,322.0,409.31,327.5
2018,11,15,14,45,431.5,135.0,1.25,16.55,286.5,375.83,300.93
2018,11,15,15,0,403.0,124.0,1.0,16.2,251.0,342.1,273.69
2018,11,15,15,15,362.0,110.0,1.0,16.2,212.0,299.4,239.22
2018,11,15,15,30,321.0,96.0,1.0,16.2,173.0,257.73,204.81
2018,11,15,15,45,267.0,78.5,1.05,14.6,134.0,203.18,160.46
2018,11,15,16,0,213.0,61.0,1.1,13.0,95.0,156.3,121.13
2018,11,15,16,15,149.0,42.5,1.1,12.6,62.5,107.57,78.83
2018,11,15,16,30,85.0,24.0,1.1,12.2,30.0,59.0,27.79
2018,11,15,16,45,45.0,12.5,1.1,11.8,15.5,24.01,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,11.15,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,5.5,1.3,3.1,6.0,0.0,0.0
2018,11,16,7,0,58.0,11.0,1.3,3.2,12.0,10.81,0.0
2018,11,16,7,15,148.0,26.5,1.4,4.05,40.5,20.84,7.08
2018,11,16,7,30,238.0,42.0,1.5,4.9,69.0,32.55,22.97
2018,11,16,7,45,312.5,56.0,1.6,5.75,108.0,42.55,32.85
2018,11,16,8,0,387.0,70.0,1.7,6.6,147.0,52.17,41.96
2018,11,16,8,15,441.0,81.0,1.8,7.3,188.0,75.99,50.78
2018,11,16,8,30,495.0,92.0,1.9,8.0,229.0,112.61,72.48
2018,11,16,8,45,534.0,99.5,2.0,8.7,268.0,148.89,98.78
2018,11,16,9,0,573.0,107.0,2.1,9.4,307.0,188.76,130.93
2018,11,16,9,15,580.5,118.0,2.1,10.1,338.5,226.87,164.29
2018,11,16,9,30,588.0,129.0,2.1,10.8,370.0,263.75,196.96
2018,11,16,9,45,580.5,142.5,2.1,11.55,395.0,299.0,228.38
2018,11,16,10,0,573.0,156.0,2.1,12.3,420.0,332.67,257.82
2018,11,16,10,15,590.0,159.5,2.1,12.9,444.0,364.53,284.9
2018,11,16,10,30,607.0,163.0,2.1,13.5,468.0,396.16,311.29
2018,11,16,10,45,620.0,164.5,2.05,14.15,485.0,423.77,333.88
2018,11,16,11,0,633.0,166.0,2.0,14.8,502.0,451.66,356.16
2018,11,16,11,15,641.0,166.5,2.0,15.2,511.5,473.99,374.2
2018,11,16,11,30,649.0,167.0,2.0,15.6,521.0,494.86,390.81
2018,11,16,11,45,654.0,166.0,1.95,16.05,524.0,511.09,403.38
2018,11,16,12,0,659.0,165.0,1.9,16.5,527.0,525.47,414.3
2018,11,16,12,15,668.5,160.0,1.8,16.8,524.0,536.41,422.55
2018,11,16,12,30,678.0,155.0,1.7,17.1,521.0,545.33,429.12
2018,11,16,12,45,686.5,148.0,1.65,17.35,511.0,549.51,432.4
2018,11,16,13,0,695.0,141.0,1.6,17.6,501.0,551.37,433.87
2018,11,16,13,15,685.0,137.5,1.5,17.75,480.5,543.8,428.0
2018,11,16,13,30,675.0,134.0,1.4,17.9,460.0,533.91,420.34
2018,11,16,13,45,659.5,130.0,1.35,18.05,433.5,518.18,408.47
2018,11,16,14,0,644.0,126.0,1.3,18.2,407.0,500.41,394.94
2018,11,16,14,15,621.0,120.5,1.15,18.05,374.5,475.18,375.51
2018,11,16,14,30,598.0,115.0,1.0,17.9,342.0,448.48,354.66
2018,11,16,14,45,566.5,107.0,0.85,17.7,304.5,413.68,327.34
2018,11,16,15,0,535.0,99.0,0.7,17.5,267.0,376.86,297.96
2018,11,16,15,15,489.0,90.0,0.7,17.5,226.5,334.0,263.69
2018,11,16,15,30,443.0,81.0,0.7,17.5,186.0,292.22,229.36
2018,11,16,15,45,369.0,69.0,0.65,16.3,144.5,237.33,184.78
2018,11,16,16,0,295.0,57.0,0.6,15.1,103.0,186.3,142.28
2018,11,16,16,15,209.0,41.5,0.65,14.75,68.5,131.61,95.39
2018,11,16,16,30,123.0,26.0,0.7,14.4,34.0,77.47,34.59
2018,11,16,16,45,65.5,13.5,0.7,14.1,17.5,30.17,0.0
2018,11,16,17,0,8.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.7,13.55,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.35,7.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.5,0.65,5.85,6.0,0.0,0.0
2018,11,17,7,0,59.0,11.0,0.6,5.8,12.0,10.81,0.0
2018,11,17,7,15,166.5,25.5,0.6,6.25,41.0,20.09,5.06
2018,11,17,7,30,274.0,40.0,0.6,6.7,70.0,31.0,21.34
2018,11,17,7,45,354.0,52.0,0.65,7.15,109.0,39.42,29.86
2018,11,17,8,0,434.0,64.0,0.7,7.6,148.0,48.89,38.84
2018,11,17,8,15,480.5,73.5,0.75,8.1,187.5,70.31,45.73
2018,11,17,8,30,527.0,83.0,0.8,8.6,227.0,106.37,66.04
2018,11,17,8,45,576.5,88.5,0.85,9.15,268.5,142.97,91.54
2018,11,17,9,0,626.0,94.0,0.9,9.7,310.0,183.46,123.43
2018,11,17,9,15,669.5,95.0,0.9,10.55,348.0,222.06,155.56
2018,11,17,9,30,713.0,96.0,0.9,11.4,386.0,263.28,190.57
2018,11,17,9,45,753.5,93.0,0.9,12.2,420.0,302.15,223.91
2018,11,17,10,0,794.0,90.0,0.9,13.0,454.0,344.51,259.69
2018,11,17,10,15,806.5,92.5,0.9,13.7,478.5,380.78,290.63
2018,11,17,10,30,819.0,95.0,0.9,14.4,503.0,416.02,319.96
2018,11,17,10,45,827.5,96.5,0.85,15.05,520.5,447.35,345.35
2018,11,17,11,0,836.0,98.0,0.8,15.7,538.0,477.01,368.68
2018,11,17,11,15,840.5,99.0,0.75,16.1,548.0,502.41,388.52
2018,11,17,11,30,845.0,100.0,0.7,16.5,558.0,525.63,406.17
2018,11,17,11,45,846.5,99.5,0.65,16.9,560.0,543.46,419.46
2018,11,17,12,0,848.0,99.0,0.6,17.3,562.0,558.75,430.55
2018,11,17,12,15,816.5,108.5,0.6,17.5,550.5,563.44,434.27
2018,11,17,12,30,785.0,118.0,0.6,17.7,539.0,565.25,435.79
2018,11,17,12,45,739.0,129.5,0.6,17.85,518.0,557.92,430.57
2018,11,17,13,0,693.0,141.0,0.6,18.0,497.0,547.71,423.2
2018,11,17,13,15,682.5,138.0,0.65,18.05,477.0,540.44,418.94
2018,11,17,13,30,672.0,135.0,0.7,18.1,457.0,530.85,412.8
2018,11,17,13,45,656.5,130.0,0.7,18.15,430.0,514.2,400.93
2018,11,17,14,0,641.0,125.0,0.7,18.2,403.0,495.52,387.4
2018,11,17,14,15,617.5,119.5,0.75,18.0,370.5,470.17,369.33
2018,11,17,14,30,594.0,114.0,0.8,17.8,338.0,443.37,349.71
2018,11,17,14,45,561.5,107.0,0.8,17.55,301.0,409.31,323.8
2018,11,17,15,0,529.0,100.0,0.8,17.3,264.0,373.47,295.87
2018,11,17,15,15,482.5,90.5,0.8,17.3,224.0,330.17,261.1
2018,11,17,15,30,436.0,81.0,0.8,17.3,184.0,287.97,226.31
2018,11,17,15,45,372.5,69.0,0.85,15.75,144.0,237.73,185.6
2018,11,17,16,0,309.0,57.0,0.9,14.2,104.0,190.66,146.13
2018,11,17,16,15,224.0,41.5,1.0,13.45,69.5,136.14,98.85
2018,11,17,16,30,139.0,26.0,1.1,12.7,35.0,81.46,33.33
2018,11,17,16,45,73.0,13.5,1.15,11.9,18.0,31.94,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.1,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.65,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
