Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,6,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.55,11.6,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.6,11.6,2.0,0.0,0.0
2018,11,28,7,15,7.5,9.5,0.65,11.9,9.5,9.34,0.0
2018,11,28,7,30,3.0,17.0,0.7,12.2,17.0,16.41,5.44
2018,11,28,7,45,7.0,27.5,0.75,12.45,28.5,26.56,17.24
2018,11,28,8,0,11.0,38.0,0.8,12.7,40.0,35.82,26.05
2018,11,28,8,15,20.0,53.0,0.9,13.05,57.5,48.91,38.02
2018,11,28,8,30,29.0,68.0,1.0,13.4,75.0,63.63,47.93
2018,11,28,8,45,27.0,69.5,1.1,13.7,77.0,67.3,50.78
2018,11,28,9,0,25.0,71.0,1.2,14.0,79.0,70.34,53.29
2018,11,28,9,15,104.0,102.0,1.15,14.25,140.0,110.87,83.91
2018,11,28,9,30,183.0,133.0,1.1,14.5,201.0,160.26,121.95
2018,11,28,9,45,173.0,145.5,1.05,14.75,214.0,177.54,136.92
2018,11,28,10,0,163.0,158.0,1.0,15.0,227.0,193.81,150.96
2018,11,28,10,15,154.5,168.0,1.0,15.3,236.0,207.38,162.52
2018,11,28,10,30,146.0,178.0,1.0,15.6,245.0,220.1,173.17
2018,11,28,10,45,216.0,181.0,1.05,15.9,284.5,255.78,201.15
2018,11,28,11,0,286.0,184.0,1.1,16.2,324.0,295.74,232.52
2018,11,28,11,15,315.0,187.0,1.15,16.4,344.5,320.5,252.27
2018,11,28,11,30,344.0,190.0,1.2,16.6,365.0,345.77,272.39
2018,11,28,11,45,437.0,164.5,1.25,16.85,387.5,376.33,296.8
2018,11,28,12,0,530.0,139.0,1.3,17.1,410.0,406.87,321.24
2018,11,28,12,15,694.5,108.5,1.5,17.15,460.5,471.42,372.36
2018,11,28,12,30,859.0,78.0,1.7,17.2,511.0,534.96,422.15
2018,11,28,12,45,790.0,86.0,1.85,17.25,477.0,513.94,407.09
2018,11,28,13,0,721.0,94.0,2.0,17.3,443.0,490.09,390.02
2018,11,28,13,15,767.0,85.5,2.2,17.2,443.5,507.15,404.73
2018,11,28,13,30,813.0,77.0,2.4,17.1,444.0,521.88,417.21
2018,11,28,13,45,795.5,76.5,2.55,17.0,418.0,508.57,407.65
2018,11,28,14,0,778.0,76.0,2.7,16.9,392.0,492.94,396.12
2018,11,28,14,15,755.0,73.0,2.7,16.7,360.0,469.7,378.12
2018,11,28,14,30,732.0,70.0,2.7,16.5,328.0,444.68,358.29
2018,11,28,14,45,685.5,68.0,2.7,16.25,289.0,409.73,330.11
2018,11,28,15,0,639.0,66.0,2.7,16.0,250.0,373.22,300.03
2018,11,28,15,15,529.5,65.0,2.7,16.0,202.0,310.99,248.68
2018,11,28,15,30,420.0,64.0,2.7,16.0,154.0,252.43,199.68
2018,11,28,15,45,348.5,53.0,2.5,15.3,116.5,200.96,156.01
2018,11,28,16,0,277.0,42.0,2.3,14.6,79.0,154.69,115.95
2018,11,28,16,15,193.5,31.0,2.45,14.35,52.0,109.26,73.31
2018,11,28,16,30,110.0,20.0,2.6,14.1,25.0,60.17,0.0
2018,11,28,16,45,55.0,10.0,2.75,13.8,12.5,22.88,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,13.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.5,12.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.6,12.1,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.75,12.15,2.5,2.46,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.2,4.0,3.85,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.3,5.5,5.3,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.4,7.0,6.74,0.3
2018,11,29,8,15,0.0,8.5,6.3,12.45,8.5,8.19,1.67
2018,11,29,8,30,0.0,10.0,6.4,12.5,10.0,9.64,2.63
2018,11,29,8,45,2.5,19.5,6.5,12.55,20.5,19.02,10.63
2018,11,29,9,0,5.0,29.0,6.6,12.6,31.0,28.62,18.78
2018,11,29,9,15,34.5,68.5,6.5,12.65,81.0,71.17,53.93
2018,11,29,9,30,64.0,108.0,6.4,12.7,131.0,114.75,89.85
2018,11,29,9,45,47.0,104.5,6.3,12.7,122.5,110.68,87.17
2018,11,29,10,0,30.0,101.0,6.2,12.7,114.0,104.89,82.9
2018,11,29,10,15,15.0,78.0,6.1,12.7,84.5,79.96,62.19
2018,11,29,10,30,0.0,55.0,6.0,12.7,55.0,53.15,39.69
2018,11,29,10,45,10.0,73.5,5.9,12.7,78.5,74.93,58.01
2018,11,29,11,0,20.0,92.0,5.8,12.7,102.0,97.28,76.78
2018,11,29,11,15,20.0,103.0,5.75,12.8,113.0,108.55,86.22
2018,11,29,11,30,20.0,114.0,5.7,12.9,124.0,119.87,95.67
2018,11,29,11,45,10.5,85.5,5.65,12.95,91.0,87.76,68.71
2018,11,29,12,0,1.0,57.0,5.6,13.0,58.0,55.59,41.54
2018,11,29,12,15,56.5,126.5,5.6,13.1,155.0,152.73,123.54
2018,11,29,12,30,112.0,196.0,5.6,13.2,252.0,254.74,208.09
2018,11,29,12,45,93.5,180.0,5.55,13.35,226.0,231.0,188.43
2018,11,29,13,0,75.0,164.0,5.5,13.5,200.0,203.01,165.36
2018,11,29,13,15,79.0,124.5,5.35,13.5,161.0,169.01,137.58
2018,11,29,13,30,83.0,85.0,5.2,13.5,122.0,130.84,106.07
2018,11,29,13,45,228.5,104.0,5.1,13.55,198.0,231.06,191.09
2018,11,29,14,0,374.0,123.0,5.0,13.6,274.0,331.5,274.17
2018,11,29,14,15,480.0,104.5,4.7,13.45,282.5,361.99,299.14
2018,11,29,14,30,586.0,86.0,4.4,13.3,291.0,390.73,321.98
2018,11,29,14,45,439.0,79.0,4.05,13.2,223.0,304.42,250.47
2018,11,29,15,0,292.0,72.0,3.7,13.1,155.0,219.45,179.67
2018,11,29,15,15,279.5,59.5,3.7,13.1,129.5,194.15,157.62
2018,11,29,15,30,267.0,47.0,3.7,13.1,104.0,168.39,134.55
2018,11,29,15,45,231.5,33.5,2.95,12.5,75.0,135.98,105.86
2018,11,29,16,0,196.0,20.0,2.2,11.9,46.0,100.54,74.41
2018,11,29,16,15,191.0,20.5,2.15,11.6,38.0,96.39,64.09
2018,11,29,16,30,186.0,21.0,2.1,11.3,30.0,80.95,0.0
2018,11,29,16,45,93.0,10.5,2.1,10.95,15.0,32.3,0.0
2018,11,29,17,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,45,8.5,0.5,1.4,6.4,0.5,0.0,0.0
2018,11,30,7,0,17.0,1.0,1.4,6.4,1.0,0.0,0.0
2018,11,30,7,15,18.0,11.5,1.6,7.1,12.0,11.3,0.0
2018,11,30,7,30,19.0,22.0,1.8,7.8,23.0,20.55,6.43
2018,11,30,7,45,20.0,38.0,1.95,8.55,40.0,34.46,24.13
2018,11,30,8,0,21.0,54.0,2.1,9.3,57.0,48.11,37.21
2018,11,30,8,15,34.5,71.0,2.3,9.7,78.0,62.21,50.34
2018,11,30,8,30,48.0,88.0,2.5,10.1,99.0,79.11,61.4
2018,11,30,8,45,145.0,100.5,2.65,10.55,142.5,98.82,73.71
2018,11,30,9,0,242.0,113.0,2.8,11.0,186.0,127.09,92.58
2018,11,30,9,15,380.5,110.0,2.8,11.35,240.5,157.62,112.37
2018,11,30,9,30,519.0,107.0,2.8,11.7,295.0,201.54,144.92
2018,11,30,9,45,668.5,89.0,2.8,12.1,352.5,244.42,177.79
2018,11,30,10,0,818.0,71.0,2.8,12.5,410.0,298.68,221.36
2018,11,30,10,15,808.5,77.0,2.8,12.8,428.5,331.39,251.9
2018,11,30,10,30,799.0,83.0,2.8,13.1,447.0,361.68,279.81
2018,11,30,10,45,807.0,84.5,2.8,13.45,464.0,391.85,306.62
2018,11,30,11,0,815.0,86.0,2.8,13.8,481.0,420.43,331.55
2018,11,30,11,15,849.5,80.5,2.8,13.95,500.0,451.92,358.34
2018,11,30,11,30,884.0,75.0,2.8,14.1,519.0,483.06,384.42
2018,11,30,11,45,883.0,76.0,2.8,14.25,521.5,501.71,400.48
2018,11,30,12,0,882.0,77.0,2.8,14.4,524.0,517.7,414.16
2018,11,30,12,15,883.5,75.0,2.85,14.5,519.5,529.2,424.35
2018,11,30,12,30,885.0,73.0,2.9,14.6,515.0,537.94,432.19
2018,11,30,12,45,884.0,71.0,2.9,14.65,503.5,542.57,436.61
2018,11,30,13,0,883.0,69.0,2.9,14.7,492.0,544.33,438.66
2018,11,30,13,15,874.5,68.0,2.85,14.65,473.0,540.33,436.07
2018,11,30,13,30,866.0,67.0,2.8,14.6,454.0,533.54,431.15
2018,11,30,13,45,852.5,65.5,2.7,14.6,428.0,520.9,421.27
2018,11,30,14,0,839.0,64.0,2.6,14.6,402.0,507.77,410.71
2018,11,30,14,15,819.0,61.5,2.5,14.45,370.0,486.03,393.39
2018,11,30,14,30,799.0,59.0,2.4,14.3,338.0,462.26,374.07
2018,11,30,14,45,769.5,56.0,2.3,14.1,301.0,431.68,348.91
2018,11,30,15,0,740.0,53.0,2.2,13.9,264.0,399.94,322.1
2018,11,30,15,15,695.5,49.5,2.2,13.9,224.0,360.41,288.28
2018,11,30,15,30,651.0,46.0,2.2,13.9,184.0,321.1,253.62
2018,11,30,15,45,580.5,41.0,1.65,12.65,143.5,271.17,210.14
2018,11,30,16,0,510.0,36.0,1.1,11.4,103.0,227.12,170.11
2018,11,30,16,15,381.0,28.0,1.15,10.85,67.5,163.05,109.29
2018,11,30,16,30,252.0,20.0,1.2,10.3,32.0,97.54,0.0
2018,11,30,16,45,126.0,10.0,1.25,9.7,16.0,39.48,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,9.65,1.5,1.47,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.0,3.0,2.89,0.0
2018,12,1,7,45,0.0,5.0,3.15,10.3,5.0,4.82,0.0
2018,12,1,8,0,0.0,7.0,3.3,10.6,7.0,6.74,0.33
2018,12,1,8,15,0.0,11.0,3.25,10.8,11.0,10.6,3.89
2018,12,1,8,30,0.0,15.0,3.2,11.0,15.0,14.46,6.85
2018,12,1,8,45,5.5,28.0,3.15,11.15,29.5,27.44,17.91
2018,12,1,9,0,11.0,41.0,3.1,11.3,44.0,41.12,29.44
2018,12,1,9,15,11.0,51.0,3.3,11.5,54.5,51.0,37.91
2018,12,1,9,30,11.0,61.0,3.5,11.7,65.0,61.21,46.61
2018,12,1,9,45,5.5,68.0,3.75,11.85,70.0,67.08,51.76
2018,12,1,10,0,0.0,75.0,4.0,12.0,75.0,72.52,56.46
2018,12,1,10,15,95.5,116.5,4.15,12.1,160.0,140.38,111.56
2018,12,1,10,30,191.0,158.0,4.3,12.2,245.0,215.2,172.48
2018,12,1,10,45,497.5,125.0,4.45,12.35,362.5,308.33,246.08
2018,12,1,11,0,804.0,92.0,4.6,12.5,480.0,419.46,334.98
2018,12,1,11,15,632.0,89.5,4.7,12.6,398.5,363.03,293.15
2018,12,1,11,30,460.0,87.0,4.8,12.7,317.0,297.76,242.63
2018,12,1,11,45,469.5,93.5,4.9,12.8,329.5,319.3,261.41
2018,12,1,12,0,479.0,100.0,5.0,12.9,342.0,339.9,279.03
2018,12,1,12,15,585.0,107.5,5.0,13.0,400.5,409.29,335.93
2018,12,1,12,30,691.0,115.0,5.0,13.1,459.0,479.49,392.64
2018,12,1,12,45,448.5,146.5,4.95,13.15,367.5,389.24,319.49
2018,12,1,13,0,206.0,178.0,4.9,13.2,276.0,293.18,240.23
2018,12,1,13,15,407.0,144.5,4.85,13.15,329.0,371.08,305.88
2018,12,1,13,30,608.0,111.0,4.8,13.1,382.0,445.1,366.98
2018,12,1,13,45,597.0,109.0,4.7,13.05,362.0,435.41,358.98
2018,12,1,14,0,586.0,107.0,4.6,13.0,342.0,423.88,349.57
2018,12,1,14,15,593.5,95.0,4.5,12.85,317.0,409.33,337.8
2018,12,1,14,30,601.0,83.0,4.4,12.7,292.0,392.44,323.74
2018,12,1,14,45,640.5,73.5,4.3,12.55,274.5,390.94,321.52
2018,12,1,15,0,680.0,64.0,4.2,12.4,257.0,385.83,315.5
2018,12,1,15,15,630.5,59.5,4.2,12.4,217.0,344.89,279.82
2018,12,1,15,30,581.0,55.0,4.2,12.4,177.0,304.61,243.9
2018,12,1,15,45,503.0,48.5,3.55,11.6,137.5,252.74,198.32
2018,12,1,16,0,425.0,42.0,2.9,10.8,98.0,204.09,154.58
2018,12,1,16,15,299.5,32.0,2.7,10.3,64.0,141.56,95.2
2018,12,1,16,30,174.0,22.0,2.5,9.8,30.0,79.14,0.0
2018,12,1,16,45,87.0,11.0,2.3,9.25,15.0,31.21,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.5,4.2,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.5,4.2,2.0,0.0,0.0
2018,12,2,7,15,185.0,13.5,0.55,4.45,23.5,13.27,0.0
2018,12,2,7,30,343.0,24.0,0.6,4.7,45.0,19.66,3.2
2018,12,2,7,45,457.5,30.5,0.6,4.95,83.0,25.55,16.53
2018,12,2,8,0,572.0,37.0,0.6,5.2,121.0,29.55,21.11
2018,12,2,8,15,637.0,41.0,0.55,5.7,162.0,31.1,22.89
2018,12,2,8,30,702.0,45.0,0.5,6.2,203.0,54.47,27.73
2018,12,2,8,45,742.0,48.5,0.4,6.65,243.0,93.72,47.54
2018,12,2,9,0,782.0,52.0,0.3,7.1,283.0,135.67,76.84
2018,12,2,9,15,806.5,54.5,0.4,7.6,318.5,176.57,110.25
2018,12,2,9,30,831.0,57.0,0.5,8.1,354.0,218.22,146.53
2018,12,2,9,45,847.5,59.5,0.55,8.6,385.0,260.86,184.67
2018,12,2,10,0,864.0,62.0,0.6,9.1,416.0,300.45,220.3
2018,12,2,10,15,877.0,63.0,0.7,9.45,440.5,336.88,253.39
2018,12,2,10,30,890.0,64.0,0.8,9.8,465.0,372.15,285.04
2018,12,2,10,45,898.5,65.0,0.95,10.15,483.0,404.35,313.95
2018,12,2,11,0,907.0,66.0,1.1,10.5,501.0,434.74,340.85
2018,12,2,11,15,912.0,66.5,1.15,10.8,512.0,461.14,363.73
2018,12,2,11,30,917.0,67.0,1.2,11.1,523.0,485.24,384.31
2018,12,2,11,45,919.0,66.5,1.3,11.4,526.0,504.46,401.01
2018,12,2,12,0,921.0,66.0,1.4,11.7,529.0,521.01,415.32
2018,12,2,12,15,920.0,65.5,1.5,11.85,524.5,533.3,426.32
2018,12,2,12,30,919.0,65.0,1.6,12.0,520.0,542.7,434.89
2018,12,2,12,45,915.0,64.0,1.65,12.15,508.0,547.1,439.19
2018,12,2,13,0,911.0,63.0,1.7,12.3,496.0,548.55,441.06
2018,12,2,13,15,901.5,62.5,1.7,12.25,477.0,544.7,438.77
2018,12,2,13,30,892.0,62.0,1.7,12.2,458.0,537.99,434.11
2018,12,2,13,45,878.0,61.0,1.65,12.1,432.0,525.65,424.74
2018,12,2,14,0,864.0,60.0,1.6,12.0,406.0,510.74,413.12
2018,12,2,14,15,844.5,57.5,1.4,11.7,373.5,489.02,395.51
2018,12,2,14,30,825.0,55.0,1.2,11.4,341.0,465.22,375.82
2018,12,2,14,45,676.5,66.0,1.05,11.05,283.5,398.23,322.18
2018,12,2,15,0,528.0,77.0,0.9,10.7,226.0,331.32,268.11
2018,12,2,15,15,518.5,66.5,0.9,10.7,194.5,304.42,244.97
2018,12,2,15,30,509.0,56.0,0.9,10.7,163.0,276.42,219.68
2018,12,2,15,45,383.0,49.5,0.9,9.95,120.0,209.14,163.6
2018,12,2,16,0,257.0,43.0,0.9,9.2,77.0,147.9,112.05
2018,12,2,16,15,200.0,30.0,0.95,8.8,50.5,109.14,72.97
2018,12,2,16,30,143.0,17.0,1.0,8.4,24.0,64.2,0.0
2018,12,2,16,45,71.5,8.5,1.0,8.0,12.0,25.07,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.25,1.6,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,1.6,2.0,0.0,0.0
2018,12,3,7,15,59.0,12.0,1.35,2.35,14.5,11.8,0.0
2018,12,3,7,30,93.0,21.0,1.5,3.1,27.0,16.41,0.17
2018,12,3,7,45,148.5,34.0,1.7,3.85,51.5,26.2,16.98
2018,12,3,8,0,204.0,47.0,1.9,4.6,76.0,35.6,26.51
2018,12,3,8,15,167.0,66.0,1.9,5.2,95.0,52.64,42.45
2018,12,3,8,30,130.0,85.0,1.9,5.8,114.0,75.04,57.51
2018,12,3,8,45,176.5,99.0,1.95,6.4,146.0,95.11,70.72
2018,12,3,9,0,223.0,113.0,2.0,7.0,178.0,122.35,90.78
2018,12,3,9,15,308.5,117.5,2.0,7.75,220.0,151.64,111.66
2018,12,3,9,30,394.0,122.0,2.0,8.5,262.0,185.07,137.07
2018,12,3,9,45,621.5,93.0,1.95,9.25,335.5,230.95,168.9
2018,12,3,10,0,849.0,64.0,1.9,10.0,409.0,293.47,216.5
2018,12,3,10,15,862.5,65.0,2.0,10.2,433.5,331.75,251.49
2018,12,3,10,30,876.0,66.0,2.1,10.4,458.0,366.73,283.43
2018,12,3,10,45,851.5,73.5,2.15,10.65,467.0,390.99,306.61
2018,12,3,11,0,827.0,81.0,2.2,10.9,476.0,413.52,327.63
2018,12,3,11,15,720.0,108.5,2.25,11.05,458.0,415.85,332.48
2018,12,3,11,30,613.0,136.0,2.3,11.2,440.0,412.51,331.89
2018,12,3,11,45,611.5,136.0,2.35,11.35,440.5,425.82,343.81
2018,12,3,12,0,610.0,136.0,2.4,11.5,441.0,437.25,353.9
2018,12,3,12,15,696.0,113.5,2.4,11.55,459.0,468.04,379.4
2018,12,3,12,30,782.0,91.0,2.4,11.6,477.0,498.05,404.05
2018,12,3,12,45,669.0,116.0,2.4,11.65,440.5,472.54,384.12
2018,12,3,13,0,556.0,141.0,2.4,11.7,404.0,441.39,359.65
2018,12,3,13,15,709.0,104.5,2.4,11.75,426.5,488.42,398.14
2018,12,3,13,30,862.0,68.0,2.4,11.8,449.0,527.05,429.22
2018,12,3,13,45,697.0,93.0,2.35,11.85,389.5,467.71,381.76
2018,12,3,14,0,532.0,118.0,2.3,11.9,330.0,403.35,330.24
2018,12,3,14,15,378.0,127.0,2.15,11.7,271.5,331.95,272.58
2018,12,3,14,30,224.0,136.0,2.0,11.5,213.0,258.51,212.38
2018,12,3,14,45,117.0,111.5,1.9,11.3,151.5,174.26,142.69
2018,12,3,15,0,10.0,87.0,1.8,11.1,90.0,90.86,72.38
2018,12,3,15,15,25.5,71.5,1.8,11.1,77.5,84.18,66.61
2018,12,3,15,30,41.0,56.0,1.8,11.1,65.0,73.5,57.0
2018,12,3,15,45,20.5,42.0,1.7,10.0,46.5,50.22,36.99
2018,12,3,16,0,0.0,28.0,1.6,8.9,28.0,27.03,17.12
2018,12,3,16,15,10.5,18.5,1.6,8.55,19.0,21.16,10.35
2018,12,3,16,30,21.0,9.0,1.6,8.2,10.0,15.36,0.0
2018,12,3,16,45,10.5,4.5,1.65,7.85,5.0,6.87,0.0
2018,12,3,17,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.9,5.65,3.0,2.95,0.0
2018,12,4,7,30,0.0,6.0,3.0,5.9,6.0,5.78,0.0
2018,12,4,7,45,0.0,9.5,3.15,6.15,9.5,9.16,2.13
2018,12,4,8,0,0.0,13.0,3.3,6.4,13.0,12.53,5.59
2018,12,4,8,15,0.0,16.0,3.3,6.9,16.0,15.43,8.39
2018,12,4,8,30,0.0,19.0,3.3,7.4,19.0,18.32,10.37
2018,12,4,8,45,0.0,33.0,3.35,7.9,33.0,31.85,22.23
2018,12,4,9,0,0.0,47.0,3.4,8.4,47.0,45.4,34.02
2018,12,4,9,15,3.5,75.0,3.45,9.05,76.0,72.55,57.25
2018,12,4,9,30,7.0,103.0,3.5,9.7,105.0,99.26,79.79
2018,12,4,9,45,6.5,106.5,3.55,10.35,108.5,103.15,82.82
2018,12,4,10,0,6.0,110.0,3.6,11.0,112.0,106.89,85.72
2018,12,4,10,15,3.0,89.0,3.55,11.4,90.0,86.77,68.53
2018,12,4,10,30,0.0,68.0,3.5,11.8,68.0,65.74,50.59
2018,12,4,10,45,0.0,72.0,3.45,12.25,72.0,69.61,53.73
2018,12,4,11,0,0.0,76.0,3.4,12.7,76.0,73.49,56.85
2018,12,4,11,15,0.0,78.0,3.25,12.9,78.0,75.43,58.39
2018,12,4,11,30,0.0,80.0,3.1,13.1,80.0,77.37,59.93
2018,12,4,11,45,0.5,91.0,3.0,13.3,91.0,88.25,68.99
2018,12,4,12,0,1.0,102.0,2.9,13.5,102.0,99.18,78.04
2018,12,4,12,15,1.5,125.0,2.65,13.55,125.5,121.88,96.9
2018,12,4,12,30,2.0,148.0,2.4,13.6,149.0,144.85,115.85
2018,12,4,12,45,1.5,143.5,2.15,13.65,144.0,140.45,112.18
2018,12,4,13,0,1.0,139.0,1.9,13.7,139.0,136.02,108.56
2018,12,4,13,15,0.5,131.5,1.75,13.55,131.5,128.59,102.57
2018,12,4,13,30,0.0,124.0,1.6,13.4,124.0,121.12,96.55
2018,12,4,13,45,0.0,112.0,1.4,13.25,112.0,109.36,86.93
2018,12,4,14,0,0.0,100.0,1.2,13.1,100.0,97.55,77.23
2018,12,4,14,15,0.0,92.0,1.3,12.65,92.0,89.76,70.95
2018,12,4,14,30,0.0,84.0,1.4,12.2,84.0,81.95,64.58
2018,12,4,14,45,0.0,72.5,1.5,11.75,72.5,70.55,55.06
2018,12,4,15,0,0.0,61.0,1.6,11.3,61.0,59.11,45.37
2018,12,4,15,15,0.0,50.5,1.6,11.3,50.5,48.79,36.44
2018,12,4,15,30,0.0,40.0,1.6,11.3,40.0,38.63,27.56
2018,12,4,15,45,0.0,32.0,1.55,10.4,32.0,30.89,20.76
2018,12,4,16,0,0.0,24.0,1.5,9.5,24.0,23.16,13.83
2018,12,4,16,15,11.0,16.5,1.5,9.15,17.0,19.35,8.89
2018,12,4,16,30,22.0,9.0,1.5,8.8,10.0,17.48,0.0
2018,12,4,16,45,11.0,4.5,1.55,8.4,5.0,6.98,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,15,64.0,7.5,2.65,7.6,11.0,7.37,0.0
2018,12,5,7,30,128.0,15.0,2.7,7.7,22.0,11.22,0.0
2018,12,5,7,45,131.0,13.5,2.75,7.8,26.0,8.95,1.84
2018,12,5,8,0,134.0,12.0,2.8,7.9,30.0,7.37,0.92
2018,12,5,8,15,67.0,12.0,2.8,8.1,21.0,8.38,1.94
2018,12,5,8,30,0.0,12.0,2.8,8.3,12.0,11.57,4.43
2018,12,5,8,45,0.0,17.5,2.85,8.5,17.5,16.88,9.11
2018,12,5,9,0,0.0,23.0,2.9,8.7,23.0,22.19,13.77
2018,12,5,9,15,3.0,50.0,2.85,9.1,51.0,48.76,36.71
2018,12,5,9,30,6.0,77.0,2.8,9.5,79.0,75.28,59.36
2018,12,5,9,45,66.5,120.5,2.75,9.85,147.0,128.39,102.29
2018,12,5,10,0,127.0,164.0,2.7,10.2,215.0,185.3,148.26
2018,12,5,10,15,70.5,158.5,2.7,10.6,187.0,170.54,137.5
2018,12,5,10,30,14.0,153.0,2.7,11.0,159.0,150.68,121.98
2018,12,5,10,45,8.5,133.5,2.7,11.4,137.0,131.3,105.67
2018,12,5,11,0,3.0,114.0,2.7,11.8,115.0,111.09,88.63
2018,12,5,11,15,51.0,154.0,2.65,12.1,179.0,169.98,137.3
2018,12,5,11,30,99.0,194.0,2.6,12.4,243.0,231.51,187.44
2018,12,5,11,45,139.0,200.0,2.5,12.7,269.0,260.35,210.67
2018,12,5,12,0,179.0,206.0,2.4,13.0,295.0,289.4,234.06
2018,12,5,12,15,138.5,210.0,2.3,13.15,278.5,277.3,224.13
2018,12,5,12,30,98.0,214.0,2.2,13.3,262.0,261.23,211.01
2018,12,5,12,45,97.0,203.0,2.1,13.45,249.5,251.63,203.42
2018,12,5,13,0,96.0,192.0,2.0,13.6,237.0,241.55,195.4
2018,12,5,13,15,55.5,174.5,1.95,13.55,200.5,203.72,164.62
2018,12,5,13,30,15.0,157.0,1.9,13.5,164.0,162.29,130.59
2018,12,5,13,45,53.5,159.0,1.85,13.45,180.5,188.46,152.8
2018,12,5,14,0,92.0,161.0,1.8,13.4,197.0,211.11,171.76
2018,12,5,14,15,109.0,147.5,1.75,13.2,187.0,210.05,171.18
2018,12,5,14,30,126.0,134.0,1.7,13.0,177.0,203.64,166.14
2018,12,5,14,45,135.0,117.0,1.6,12.8,158.5,188.52,153.66
2018,12,5,15,0,144.0,100.0,1.5,12.6,140.0,172.42,140.06
2018,12,5,15,15,189.5,87.5,1.5,12.6,132.0,180.95,146.17
2018,12,5,15,30,235.0,75.0,1.5,12.6,124.0,181.61,144.8
2018,12,5,15,45,200.0,60.5,1.3,11.7,95.5,147.43,115.11
2018,12,5,16,0,165.0,46.0,1.1,10.8,67.0,114.77,86.2
2018,12,5,16,15,118.5,32.0,1.15,10.35,44.0,81.26,52.95
2018,12,5,16,30,72.0,18.0,1.2,9.9,21.0,43.04,0.0
2018,12,5,16,45,36.0,9.0,1.25,9.5,10.5,17.2,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,6,7,15,122.0,10.5,1.8,5.6,17.0,10.32,0.0
2018,12,6,7,30,244.0,21.0,2.1,6.1,34.0,17.27,0.0
2018,12,6,7,45,367.0,29.0,2.45,6.6,68.5,22.54,13.11
2018,12,6,8,0,490.0,37.0,2.8,7.1,103.0,27.63,18.98
2018,12,6,8,15,559.5,42.5,2.8,7.5,142.5,30.3,21.81
2018,12,6,8,30,629.0,48.0,2.8,7.9,182.0,48.16,27.75
2018,12,6,8,45,674.0,51.0,2.8,8.35,220.5,83.39,43.01
2018,12,6,9,0,719.0,54.0,2.8,8.8,259.0,121.93,68.42
2018,12,6,9,15,750.5,57.0,2.75,9.4,295.0,161.39,99.72
2018,12,6,9,30,782.0,60.0,2.7,10.0,331.0,202.31,134.81
2018,12,6,9,45,804.0,61.0,2.7,10.55,361.5,240.34,169.07
2018,12,6,10,0,826.0,62.0,2.7,11.1,392.0,278.48,203.74
2018,12,6,10,15,839.0,63.5,2.6,11.55,416.5,316.24,238.07
2018,12,6,10,30,852.0,65.0,2.5,12.0,441.0,350.73,269.16
2018,12,6,10,45,860.5,66.5,2.4,12.5,459.0,382.33,297.25
2018,12,6,11,0,869.0,68.0,2.3,13.0,477.0,412.23,323.25
2018,12,6,11,15,874.0,68.5,2.25,13.25,488.0,437.84,345.62
2018,12,6,11,30,879.0,69.0,2.2,13.5,499.0,461.25,365.72
2018,12,6,11,45,880.5,69.5,2.15,13.8,502.5,480.73,382.21
2018,12,6,12,0,882.0,70.0,2.1,14.1,506.0,497.68,396.31
2018,12,6,12,15,880.5,69.5,2.15,14.25,502.0,509.5,406.72
2018,12,6,12,30,879.0,69.0,2.2,14.4,498.0,518.57,414.76
2018,12,6,12,45,874.0,68.5,2.2,14.5,487.0,523.05,418.98
2018,12,6,13,0,869.0,68.0,2.2,14.6,476.0,524.72,420.85
2018,12,6,13,15,861.0,66.5,2.2,14.65,457.5,520.97,418.48
2018,12,6,13,30,853.0,65.0,2.2,14.7,439.0,514.47,413.81
2018,12,6,13,45,839.5,64.0,2.2,14.7,414.0,504.82,406.5
2018,12,6,14,0,826.0,63.0,2.2,14.7,389.0,491.1,395.8
2018,12,6,14,15,806.0,60.5,2.1,14.55,358.0,470.18,379.12
2018,12,6,14,30,786.0,58.0,2.0,14.4,327.0,447.26,360.45
2018,12,6,14,45,757.0,55.5,1.95,14.3,291.5,418.42,336.67
2018,12,6,15,0,728.0,53.0,1.9,14.2,256.0,388.41,311.25
2018,12,6,15,15,683.5,49.5,1.9,14.2,217.0,349.93,278.36
2018,12,6,15,30,639.0,46.0,1.9,14.2,178.0,311.64,244.66
2018,12,6,15,45,570.0,40.5,1.45,12.85,138.5,262.89,202.45
2018,12,6,16,0,501.0,35.0,1.0,11.5,99.0,219.88,163.48
2018,12,6,16,15,376.0,27.5,1.0,11.1,65.0,158.87,103.86
2018,12,6,16,30,251.0,20.0,1.0,10.7,31.0,95.41,0.0
2018,12,6,16,45,125.5,10.0,1.05,10.35,15.5,38.88,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,15,60.0,9.5,0.85,5.45,12.5,9.34,0.0
2018,12,7,7,30,120.0,19.0,0.8,5.8,25.0,14.96,0.0
2018,12,7,7,45,188.0,31.5,0.75,6.15,51.5,24.43,14.53
2018,12,7,8,0,256.0,44.0,0.7,6.5,78.0,33.54,24.31
2018,12,7,8,15,313.0,55.5,0.75,6.85,111.5,41.5,32.03
2018,12,7,8,30,370.0,67.0,0.8,7.2,145.0,55.96,38.84
2018,12,7,8,45,485.5,68.0,0.85,7.55,191.5,82.71,49.58
2018,12,7,9,0,601.0,69.0,0.9,7.9,238.0,118.62,70.94
2018,12,7,9,15,478.5,95.5,0.9,8.2,241.5,151.49,103.36
2018,12,7,9,30,356.0,122.0,0.9,8.5,245.0,173.32,127.85
2018,12,7,9,45,403.5,126.5,0.85,8.85,277.5,204.33,153.21
2018,12,7,10,0,451.0,131.0,0.8,9.2,310.0,238.21,181.26
2018,12,7,10,15,464.0,137.5,0.8,9.75,331.5,266.05,205.31
2018,12,7,10,30,477.0,144.0,0.8,10.3,353.0,293.8,228.98
2018,12,7,10,45,632.5,115.5,0.8,10.85,405.0,341.18,265.88
2018,12,7,11,0,788.0,87.0,0.8,11.4,457.0,395.68,308.49
2018,12,7,11,15,840.5,78.0,0.75,12.05,480.5,430.25,335.93
2018,12,7,11,30,893.0,69.0,0.7,12.7,504.0,465.45,363.4
2018,12,7,11,45,895.5,68.5,0.7,13.35,507.5,484.72,378.81
2018,12,7,12,0,898.0,68.0,0.7,14.0,511.0,501.43,391.98
2018,12,7,12,15,897.0,67.5,0.75,14.4,507.0,513.77,402.3
2018,12,7,12,30,896.0,67.0,0.8,14.8,503.0,523.32,410.29
2018,12,7,12,45,891.5,66.5,0.85,15.15,492.0,528.26,414.71
2018,12,7,13,0,887.0,66.0,0.9,15.5,481.0,530.33,416.82
2018,12,7,13,15,878.0,65.0,0.95,15.5,462.5,526.69,415.06
2018,12,7,13,30,869.0,64.0,1.0,15.5,444.0,520.27,411.01
2018,12,7,13,45,855.0,62.5,1.05,15.55,418.5,508.05,402.31
2018,12,7,14,0,841.0,61.0,1.1,15.6,393.0,493.33,391.41
2018,12,7,14,15,820.5,59.5,1.05,15.4,362.0,475.13,377.25
2018,12,7,14,30,800.0,58.0,1.0,15.2,331.0,452.98,359.67
2018,12,7,14,45,769.5,55.5,0.95,15.0,295.0,423.32,335.82
2018,12,7,15,0,739.0,53.0,0.9,14.8,259.0,392.5,310.36
2018,12,7,15,15,695.0,49.0,0.9,14.8,219.5,353.54,277.78
2018,12,7,15,30,651.0,45.0,0.9,14.8,180.0,314.72,244.29
2018,12,7,15,45,581.0,39.5,0.9,13.55,140.0,265.43,202.77
2018,12,7,16,0,511.0,34.0,0.9,12.3,100.0,218.6,161.6
2018,12,7,16,15,384.0,26.5,0.9,11.9,65.5,159.98,104.01
2018,12,7,16,30,257.0,19.0,0.9,11.5,31.0,96.07,0.0
2018,12,7,16,45,128.5,9.5,0.95,11.1,15.5,39.04,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,15,126.5,10.0,1.1,4.55,16.0,9.83,0.0
2018,12,8,7,30,253.0,20.0,1.1,5.1,32.0,16.57,0.0
2018,12,8,7,45,379.0,28.0,1.05,5.65,67.0,21.89,12.2
2018,12,8,8,0,505.0,36.0,1.0,6.2,102.0,27.01,18.47
2018,12,8,8,15,575.5,41.5,1.15,6.7,142.0,32.52,23.89
2018,12,8,8,30,646.0,47.0,1.3,7.2,182.0,44.16,26.67
2018,12,8,8,45,691.0,50.5,1.4,7.7,221.0,80.38,41.06
2018,12,8,9,0,736.0,54.0,1.5,8.2,260.0,119.9,66.38
2018,12,8,9,15,767.5,57.0,1.65,8.9,296.5,159.93,97.61
2018,12,8,9,30,799.0,60.0,1.8,9.6,333.0,201.41,132.86
2018,12,8,9,45,822.5,61.0,1.9,10.3,364.5,240.38,167.62
2018,12,8,10,0,846.0,62.0,2.0,11.0,396.0,279.56,202.92
2018,12,8,10,15,859.5,64.0,2.1,11.5,421.5,318.64,238.38
2018,12,8,10,30,873.0,66.0,2.2,12.0,447.0,354.47,270.7
2018,12,8,10,45,881.5,67.0,2.3,12.5,465.5,386.29,299.31
2018,12,8,11,0,890.0,68.0,2.4,13.0,484.0,416.37,325.9
2018,12,8,11,15,895.0,68.5,2.35,13.25,495.0,442.59,348.88
2018,12,8,11,30,900.0,69.0,2.3,13.5,506.0,466.58,369.52
2018,12,8,11,45,901.5,69.0,2.3,13.7,509.5,486.1,386.42
2018,12,8,12,0,903.0,69.0,2.3,13.9,513.0,503.02,400.91
2018,12,8,12,15,898.0,70.5,2.3,14.0,509.0,515.61,411.86
2018,12,8,12,30,893.0,72.0,2.3,14.1,505.0,525.34,420.33
2018,12,8,12,45,844.0,80.0,2.25,14.15,482.0,517.5,414.88
2018,12,8,13,0,795.0,88.0,2.2,14.2,459.0,505.83,406.3
2018,12,8,13,15,807.0,82.0,2.15,14.15,446.0,508.16,408.75
2018,12,8,13,30,819.0,76.0,2.1,14.1,433.0,507.79,408.81
2018,12,8,13,45,822.5,72.0,2.05,14.1,413.0,502.42,404.69
2018,12,8,14,0,826.0,68.0,2.0,14.1,393.0,494.34,398.21
